Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,9,30,410.0,129.0,1.3,14.9,284.0,281.11,220.73
2018,2,1,9,45,420.0,141.5,1.35,15.55,313.5,317.74,251.29
2018,2,1,10,0,430.0,154.0,1.4,16.2,343.0,354.41,281.13
2018,2,1,10,15,499.5,149.0,1.5,16.7,383.5,402.75,319.85
2018,2,1,10,30,569.0,144.0,1.6,17.2,424.0,454.9,361.0
2018,2,1,10,45,590.5,146.0,1.75,17.65,449.0,492.53,390.44
2018,2,1,11,0,612.0,148.0,1.9,18.1,474.0,527.83,417.8
2018,2,1,11,15,595.0,158.0,2.0,18.4,483.0,546.57,431.96
2018,2,1,11,30,578.0,168.0,2.1,18.7,492.0,560.13,442.14
2018,2,1,11,45,612.0,160.5,2.2,18.95,508.5,592.07,466.7
2018,2,1,12,0,646.0,153.0,2.3,19.2,525.0,620.66,488.54
2018,2,1,12,15,675.0,144.0,2.35,19.3,534.0,642.74,505.54
2018,2,1,12,30,704.0,135.0,2.4,19.4,543.0,662.87,521.11
2018,2,1,12,45,796.0,106.5,2.5,19.5,563.0,702.8,551.68
2018,2,1,13,0,888.0,78.0,2.6,19.6,583.0,738.28,577.65
2018,2,1,13,15,855.5,85.0,2.6,19.6,562.0,727.45,569.96
2018,2,1,13,30,823.0,92.0,2.6,19.6,541.0,709.7,557.71
2018,2,1,13,45,775.5,98.5,2.6,19.65,509.0,677.81,535.1
2018,2,1,14,0,728.0,105.0,2.6,19.7,477.0,646.52,512.59
2018,2,1,14,15,733.0,97.0,2.5,19.5,454.0,631.24,502.03
2018,2,1,14,30,738.0,89.0,2.4,19.3,431.0,610.68,487.31
2018,2,1,14,45,702.0,89.0,2.25,19.15,395.0,574.63,459.7
2018,2,1,15,0,666.0,89.0,2.1,19.0,359.0,535.4,429.44
2018,2,1,15,15,698.0,74.5,2.1,19.0,333.0,519.76,417.78
2018,2,1,15,30,730.0,60.0,2.1,19.0,307.0,497.77,400.42
2018,2,1,15,45,709.0,55.0,1.55,17.75,268.5,456.34,366.55
2018,2,1,16,0,688.0,50.0,1.0,16.5,230.0,414.34,330.79
2018,2,1,16,15,599.0,47.0,1.05,15.85,182.5,342.95,272.54
2018,2,1,16,30,510.0,44.0,1.1,15.2,135.0,280.33,219.5
2018,2,1,16,45,438.5,37.0,1.15,14.55,98.5,223.42,169.22
2018,2,1,17,0,367.0,30.0,1.2,13.9,62.0,172.07,114.84
2018,2,1,17,15,216.5,18.5,1.2,13.8,34.5,79.34,0.0
2018,2,1,17,30,66.0,7.0,1.2,13.7,7.0,22.55,0.0
2018,2,1,17,45,33.0,3.5,1.2,13.55,3.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,2,2,7,15,141.5,10.0,1.2,9.55,17.5,9.83,0.0
2018,2,2,7,30,283.0,20.0,1.4,10.3,35.0,16.23,0.0
2018,2,2,7,45,356.5,30.0,1.55,11.0,68.0,27.68,13.7
2018,2,2,8,0,430.0,40.0,1.7,11.7,101.0,63.07,32.34
2018,2,2,8,15,539.5,43.0,1.75,12.25,148.0,103.72,58.63
2018,2,2,8,30,649.0,46.0,1.8,12.8,195.0,156.53,99.19
2018,2,2,8,45,620.5,60.0,1.85,13.4,226.0,197.92,138.37
2018,2,2,9,0,592.0,74.0,1.9,14.0,257.0,236.65,175.41
2018,2,2,9,15,543.5,94.5,1.95,14.55,280.5,271.66,208.91
2018,2,2,9,30,495.0,115.0,2.0,15.1,304.0,299.74,235.28
2018,2,2,9,45,588.5,108.5,2.1,15.7,354.0,357.4,282.77
2018,2,2,10,0,682.0,102.0,2.2,16.3,404.0,420.22,333.79
2018,2,2,10,15,657.5,116.0,2.25,16.7,424.0,451.14,359.42
2018,2,2,10,30,633.0,130.0,2.3,17.1,444.0,478.52,381.52
2018,2,2,10,45,615.5,141.5,2.35,17.45,459.0,503.88,401.48
2018,2,2,11,0,598.0,153.0,2.4,17.8,474.0,526.3,418.65
2018,2,2,11,15,589.5,161.0,2.4,18.15,485.5,547.95,434.82
2018,2,2,11,30,581.0,169.0,2.4,18.5,497.0,564.89,447.18
2018,2,2,11,45,567.0,177.0,2.45,18.8,501.5,578.21,456.8
2018,2,2,12,0,553.0,185.0,2.5,19.1,506.0,589.06,464.47
2018,2,2,12,15,586.0,174.5,2.5,19.3,515.5,611.06,481.36
2018,2,2,12,30,619.0,164.0,2.5,19.5,525.0,634.83,499.27
2018,2,2,12,45,654.5,151.0,2.5,19.7,529.0,653.12,513.25
2018,2,2,13,0,690.0,138.0,2.5,19.9,533.0,669.0,525.47
2018,2,2,13,15,715.5,126.5,2.5,19.85,528.0,676.44,531.88
2018,2,2,13,30,741.0,115.0,2.5,19.8,523.0,680.83,535.96
2018,2,2,13,45,798.5,97.0,2.5,19.75,521.5,695.43,547.32
2018,2,2,14,0,856.0,79.0,2.5,19.7,520.0,708.13,557.35
2018,2,2,14,15,829.5,78.5,2.4,19.5,487.0,677.59,535.69
2018,2,2,14,30,803.0,78.0,2.3,19.3,454.0,644.92,512.66
2018,2,2,14,45,809.0,72.5,2.2,19.1,427.5,626.06,499.08
2018,2,2,15,0,815.0,67.0,2.1,18.9,401.0,604.14,482.64
2018,2,2,15,15,760.5,68.5,2.1,18.9,356.0,550.72,441.61
2018,2,2,15,30,706.0,70.0,2.1,18.9,311.0,500.45,402.14
2018,2,2,15,45,637.0,68.5,1.65,17.8,264.5,438.05,352.42
2018,2,2,16,0,568.0,67.0,1.2,16.7,218.0,378.52,303.67
2018,2,2,16,15,530.5,57.0,1.15,16.0,177.0,327.51,261.2
2018,2,2,16,30,493.0,47.0,1.1,15.3,136.0,278.24,218.43
2018,2,2,16,45,427.0,39.0,1.1,14.55,100.0,222.65,169.36
2018,2,2,17,0,361.0,31.0,1.1,13.8,64.0,172.22,117.68
2018,2,2,17,15,214.5,19.5,1.1,13.6,36.0,91.09,0.0
2018,2,2,17,30,68.0,8.0,1.1,13.4,8.0,24.18,0.0
2018,2,2,17,45,34.0,4.0,1.1,13.2,4.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,3,7,15,137.5,11.0,1.0,10.05,18.5,10.81,0.0
2018,2,3,7,30,275.0,22.0,1.0,10.9,37.0,18.12,0.0
2018,2,3,7,45,406.5,30.0,1.05,11.75,76.5,28.94,13.95
2018,2,3,8,0,538.0,38.0,1.1,12.6,116.0,70.76,34.65
2018,2,3,8,15,608.5,43.0,1.1,13.2,161.0,114.41,64.27
2018,2,3,8,30,679.0,48.0,1.1,13.8,206.0,165.16,104.62
2018,2,3,8,45,723.5,52.0,1.15,14.4,251.0,215.66,148.47
2018,2,3,9,0,768.0,56.0,1.2,15.0,296.0,269.68,196.01
2018,2,3,9,15,797.5,59.0,1.3,15.7,338.0,320.93,241.42
2018,2,3,9,30,827.0,62.0,1.4,16.4,380.0,373.48,286.94
2018,2,3,9,45,847.5,64.0,1.45,17.1,417.0,422.1,328.16
2018,2,3,10,0,868.0,66.0,1.5,17.8,454.0,470.35,367.81
2018,2,3,10,15,881.5,67.5,1.55,18.3,485.0,514.09,403.13
2018,2,3,10,30,895.0,69.0,1.6,18.8,516.0,556.49,436.43
2018,2,3,10,45,904.5,70.0,1.6,19.35,540.5,594.51,465.2
2018,2,3,11,0,914.0,71.0,1.6,19.9,565.0,630.46,491.65
2018,2,3,11,15,919.0,72.5,1.6,20.2,582.0,661.82,514.57
2018,2,3,11,30,924.0,74.0,1.6,20.5,599.0,690.48,535.11
2018,2,3,11,45,927.0,74.5,1.6,20.8,608.5,713.85,550.53
2018,2,3,12,0,930.0,75.0,1.6,21.1,618.0,734.16,563.7
2018,2,3,12,15,930.0,75.0,1.65,21.25,619.5,748.61,573.6
2018,2,3,12,30,930.0,75.0,1.7,21.4,621.0,759.72,581.33
2018,2,3,12,45,926.5,75.0,1.7,21.55,614.5,764.91,584.63
2018,2,3,13,0,923.0,75.0,1.7,21.7,608.0,766.66,585.75
2018,2,3,13,15,917.5,75.0,1.7,21.7,594.0,763.54,583.98
2018,2,3,13,30,912.0,75.0,1.7,21.7,580.0,757.07,580.05
2018,2,3,13,45,904.0,73.5,1.75,21.7,558.5,743.78,571.92
2018,2,3,14,0,896.0,72.0,1.8,21.7,537.0,727.34,561.66
2018,2,3,14,15,883.5,70.5,1.75,21.55,508.5,704.73,546.6
2018,2,3,14,30,871.0,69.0,1.7,21.4,480.0,679.41,529.59
2018,2,3,14,45,854.0,66.5,1.7,21.2,445.5,647.43,508.11
2018,2,3,15,0,837.0,64.0,1.7,21.0,411.0,617.42,486.49
2018,2,3,15,15,811.5,62.0,1.7,21.0,371.5,576.8,456.06
2018,2,3,15,30,786.0,60.0,1.7,21.0,332.0,535.1,424.02
2018,2,3,15,45,750.0,56.5,1.35,19.7,288.5,485.17,385.1
2018,2,3,16,0,714.0,53.0,1.0,18.4,245.0,435.58,344.98
2018,2,3,16,15,660.0,48.0,1.05,17.8,200.0,376.59,297.02
2018,2,3,16,30,606.0,43.0,1.1,17.2,155.0,320.19,249.11
2018,2,3,16,45,513.0,36.5,1.1,16.55,112.5,253.96,191.92
2018,2,3,17,0,420.0,30.0,1.1,15.9,70.0,192.22,132.58
2018,2,3,17,15,259.0,19.5,1.1,15.8,40.0,105.41,0.0
2018,2,3,17,30,98.0,9.0,1.1,15.7,10.0,32.6,0.0
2018,2,3,17,45,49.0,4.5,1.1,15.6,5.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.75,14.25,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,2,4,7,15,5.5,7.5,0.65,11.65,8.0,7.37,0.0
2018,2,4,7,30,11.0,15.0,0.6,12.2,16.0,14.48,0.0
2018,2,4,7,45,10.5,30.0,0.55,12.8,31.0,28.3,16.93
2018,2,4,8,0,10.0,45.0,0.5,13.4,46.0,43.53,30.48
2018,2,4,8,15,27.5,62.0,0.5,13.85,68.0,62.17,45.79
2018,2,4,8,30,45.0,79.0,0.5,14.3,90.0,83.29,63.09
2018,2,4,8,45,94.5,99.5,0.55,14.75,128.0,117.17,89.88
2018,2,4,9,0,144.0,120.0,0.6,15.2,166.0,156.46,121.37
2018,2,4,9,15,137.5,139.0,0.75,15.75,187.5,180.87,142.08
2018,2,4,9,30,131.0,158.0,0.9,16.3,209.0,204.61,161.81
2018,2,4,9,45,106.5,173.5,1.1,16.8,217.5,216.68,171.93
2018,2,4,10,0,82.0,189.0,1.3,17.3,226.0,224.19,177.94
2018,2,4,10,15,81.5,199.0,1.45,17.85,238.0,238.0,188.68
2018,2,4,10,30,81.0,209.0,1.6,18.4,250.0,251.63,199.1
2018,2,4,10,45,144.5,224.0,1.75,18.95,301.0,310.82,245.8
2018,2,4,11,0,208.0,239.0,1.9,19.5,352.0,370.69,292.28
2018,2,4,11,15,376.5,211.0,2.0,19.75,423.5,460.59,363.23
2018,2,4,11,30,545.0,183.0,2.1,20.0,495.0,559.4,439.3
2018,2,4,11,45,596.0,170.0,2.15,20.3,516.5,596.79,467.1
2018,2,4,12,0,647.0,157.0,2.2,20.6,538.0,631.84,493.41
2018,2,4,12,15,725.0,136.0,2.2,20.55,564.0,676.61,527.46
2018,2,4,12,30,803.0,115.0,2.2,20.5,590.0,717.99,558.02
2018,2,4,12,45,855.0,99.5,2.15,20.5,600.5,746.6,577.86
2018,2,4,13,0,907.0,84.0,2.1,20.5,611.0,768.15,592.76
2018,2,4,13,15,903.0,83.0,2.0,20.4,597.5,765.06,590.27
2018,2,4,13,30,899.0,82.0,1.9,20.3,584.0,758.65,585.77
2018,2,4,13,45,891.5,80.5,1.8,20.15,563.0,745.86,577.01
2018,2,4,14,0,884.0,79.0,1.7,20.0,542.0,729.94,566.16
2018,2,4,14,15,873.5,77.0,1.65,19.85,514.0,712.63,554.81
2018,2,4,14,30,863.0,75.0,1.6,19.7,486.0,688.23,538.39
2018,2,4,14,45,848.0,72.0,1.55,19.5,451.5,657.05,516.95
2018,2,4,15,0,833.0,69.0,1.5,19.3,417.0,623.66,492.67
2018,2,4,15,15,807.5,66.0,1.5,19.3,377.0,581.86,461.5
2018,2,4,15,30,782.0,63.0,1.5,19.3,337.0,538.97,428.68
2018,2,4,15,45,748.5,59.0,1.25,18.25,293.5,489.79,390.34
2018,2,4,16,0,715.0,55.0,1.0,17.2,250.0,440.77,350.74
2018,2,4,16,15,663.0,49.5,1.05,16.5,205.0,381.88,302.92
2018,2,4,16,30,611.0,44.0,1.1,15.8,160.0,325.43,254.97
2018,2,4,16,45,519.5,37.0,1.15,15.1,116.5,258.61,197.27
2018,2,4,17,0,428.0,30.0,1.2,14.4,73.0,196.23,138.28
2018,2,4,17,15,265.0,20.0,1.2,14.25,42.0,109.25,0.0
2018,2,4,17,30,102.0,10.0,1.2,14.1,11.0,34.82,0.0
2018,2,4,17,45,51.0,5.0,1.2,14.0,5.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,2,5,7,15,135.0,11.5,1.05,11.05,19.5,11.3,0.0
2018,2,5,7,30,270.0,23.0,1.1,11.6,39.0,18.73,1.05
2018,2,5,7,45,396.0,32.0,1.2,12.15,79.5,32.32,15.87
2018,2,5,8,0,522.0,41.0,1.3,12.7,120.0,73.23,36.76
2018,2,5,8,15,591.5,46.5,1.4,13.2,165.0,117.12,67.31
2018,2,5,8,30,661.0,52.0,1.5,13.7,210.0,169.05,109.11
2018,2,5,8,45,704.5,56.0,1.65,14.2,254.5,218.74,152.63
2018,2,5,9,0,748.0,60.0,1.8,14.7,299.0,271.89,199.83
2018,2,5,9,15,780.0,62.5,1.95,15.25,341.0,322.81,245.3
2018,2,5,9,30,812.0,65.0,2.1,15.8,383.0,375.29,291.21
2018,2,5,9,45,835.0,66.5,2.25,16.3,420.5,424.16,333.4
2018,2,5,10,0,858.0,68.0,2.4,16.8,458.0,472.7,374.23
2018,2,5,10,15,863.5,71.5,2.5,17.3,487.0,514.3,408.52
2018,2,5,10,30,869.0,75.0,2.6,17.8,516.0,554.02,440.41
2018,2,5,10,45,766.0,108.0,2.65,18.25,510.0,561.8,446.15
2018,2,5,11,0,663.0,141.0,2.7,18.7,504.0,559.16,443.37
2018,2,5,11,15,539.5,183.5,2.75,19.15,485.0,542.52,429.08
2018,2,5,11,30,416.0,226.0,2.8,19.6,466.0,520.07,409.8
2018,2,5,11,45,411.0,231.0,2.8,20.0,471.5,527.37,415.03
2018,2,5,12,0,406.0,236.0,2.8,20.4,477.0,538.39,422.68
2018,2,5,12,15,385.0,240.5,2.85,20.65,469.5,535.82,420.25
2018,2,5,12,30,364.0,245.0,2.9,20.9,462.0,531.36,416.45
2018,2,5,12,45,429.0,222.5,2.9,21.2,475.5,566.72,443.99
2018,2,5,13,0,494.0,200.0,2.9,21.5,489.0,594.22,465.47
2018,2,5,13,15,629.5,156.0,2.85,21.6,516.0,652.09,510.72
2018,2,5,13,30,765.0,112.0,2.8,21.7,543.0,702.91,549.23
2018,2,5,13,45,798.5,99.0,2.7,21.75,534.0,706.08,551.21
2018,2,5,14,0,832.0,86.0,2.6,21.8,525.0,707.87,552.64
2018,2,5,14,15,768.0,96.5,2.45,21.65,485.0,663.21,520.6
2018,2,5,14,30,704.0,107.0,2.3,21.5,445.0,620.69,488.96
2018,2,5,14,45,762.0,87.0,2.1,21.35,429.0,619.68,489.1
2018,2,5,15,0,820.0,67.0,1.9,21.2,413.0,615.84,486.32
2018,2,5,15,15,805.0,62.5,1.9,21.2,375.5,578.99,458.58
2018,2,5,15,30,790.0,58.0,1.9,21.2,338.0,540.45,429.02
2018,2,5,15,45,755.5,55.0,1.45,19.95,295.0,491.52,390.5
2018,2,5,16,0,721.0,52.0,1.0,18.7,252.0,442.82,350.71
2018,2,5,16,15,667.5,48.0,1.05,18.05,207.0,384.54,303.64
2018,2,5,16,30,614.0,44.0,1.1,17.4,162.0,328.76,256.52
2018,2,5,16,45,524.0,37.0,1.15,16.8,118.5,258.58,196.6
2018,2,5,17,0,434.0,30.0,1.2,16.2,75.0,199.55,141.42
2018,2,5,17,15,271.0,20.5,1.2,16.1,43.5,113.12,16.04
2018,2,5,17,30,108.0,11.0,1.2,16.0,12.0,37.55,0.0
2018,2,5,17,45,54.0,5.5,1.15,15.9,6.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.75,7.6,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,2,6,6,45,16.5,1.5,1.7,8.25,1.0,0.0,0.0
2018,2,6,7,0,33.0,3.0,1.7,8.5,2.0,0.0,0.0
2018,2,6,7,15,216.5,12.5,1.95,9.3,25.0,12.29,0.0
2018,2,6,7,30,400.0,22.0,2.2,10.1,48.0,19.17,3.25
2018,2,6,7,45,513.5,29.0,2.4,10.9,90.5,34.17,15.43
2018,2,6,8,0,627.0,36.0,2.6,11.7,133.0,78.75,37.42
2018,2,6,8,15,692.5,40.5,2.7,12.25,181.0,126.84,71.4
2018,2,6,8,30,758.0,45.0,2.8,12.8,229.0,181.37,116.2
2018,2,6,8,45,798.0,48.0,2.9,13.4,275.5,234.45,163.59
2018,2,6,9,0,838.0,51.0,3.0,14.0,322.0,291.17,214.76
2018,2,6,9,15,864.0,53.5,3.05,14.5,365.0,344.34,263.09
2018,2,6,9,30,890.0,56.0,3.1,15.0,408.0,398.32,311.02
2018,2,6,9,45,909.0,57.0,3.15,15.55,446.0,448.24,354.51
2018,2,6,10,0,928.0,58.0,3.2,16.1,484.0,497.67,396.3
2018,2,6,10,15,939.5,60.0,3.25,16.55,516.0,543.57,434.25
2018,2,6,10,30,951.0,62.0,3.3,17.0,548.0,587.83,469.85
2018,2,6,10,45,959.5,63.0,3.3,17.5,573.5,627.43,500.71
2018,2,6,11,0,968.0,64.0,3.3,18.0,599.0,664.71,529.04
2018,2,6,11,15,973.0,65.0,3.35,18.3,616.5,697.23,553.75
2018,2,6,11,30,978.0,66.0,3.4,18.6,634.0,726.87,574.96
2018,2,6,11,45,979.5,66.0,3.4,18.95,643.0,749.95,590.46
2018,2,6,12,0,981.0,66.0,3.4,19.3,652.0,769.71,603.58
2018,2,6,12,15,979.5,67.0,3.4,19.45,653.5,785.0,613.99
2018,2,6,12,30,978.0,68.0,3.4,19.6,655.0,796.74,621.98
2018,2,6,12,45,974.0,69.0,3.45,19.75,648.5,803.05,626.46
2018,2,6,13,0,970.0,70.0,3.5,19.9,642.0,805.75,628.54
2018,2,6,13,15,964.5,69.0,3.45,19.95,627.0,801.46,625.52
2018,2,6,13,30,959.0,68.0,3.4,20.0,612.0,793.61,620.14
2018,2,6,13,45,951.0,67.0,3.35,20.0,590.0,780.45,611.19
2018,2,6,14,0,943.0,66.0,3.3,20.0,568.0,763.95,599.97
2018,2,6,14,15,931.5,64.5,3.15,19.8,538.5,741.18,584.23
2018,2,6,14,30,920.0,63.0,3.0,19.6,509.0,715.48,566.38
2018,2,6,14,45,903.0,61.5,2.8,19.4,473.5,683.35,543.48
2018,2,6,15,0,886.0,60.0,2.6,19.2,438.0,648.98,518.44
2018,2,6,15,15,863.0,57.5,2.6,19.2,397.0,607.72,487.17
2018,2,6,15,30,840.0,55.0,2.6,19.2,356.0,565.13,454.05
2018,2,6,15,45,805.5,52.5,2.0,17.9,311.5,518.81,416.9
2018,2,6,16,0,771.0,50.0,1.4,16.6,267.0,468.76,375.42
2018,2,6,16,15,718.0,46.0,1.4,15.75,220.0,408.59,326.35
2018,2,6,16,30,665.0,42.0,1.4,14.9,173.0,350.84,277.11
2018,2,6,16,45,577.0,36.5,1.35,14.05,128.0,280.58,216.23
2018,2,6,17,0,489.0,31.0,1.3,13.2,83.0,216.54,156.68
2018,2,6,17,15,310.5,21.0,1.35,13.05,48.0,127.05,35.51
2018,2,6,17,30,132.0,11.0,1.4,12.9,13.0,43.85,0.0
2018,2,6,17,45,66.0,5.5,1.4,12.8,6.5,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,0.55,12.45,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,0.5,12.05,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,7,6,45,11.5,1.5,1.25,9.3,1.0,0.0,0.0
2018,2,7,7,0,23.0,3.0,1.2,9.5,2.0,0.0,0.0
2018,2,7,7,15,173.5,13.5,1.25,10.4,24.0,13.27,0.0
2018,2,7,7,30,324.0,24.0,1.3,11.3,46.0,19.32,4.9
2018,2,7,7,45,438.0,32.0,1.35,12.2,87.0,34.91,16.45
2018,2,7,8,0,552.0,40.0,1.4,13.1,128.0,78.5,39.51
2018,2,7,8,15,618.5,45.0,1.45,13.65,173.5,123.3,71.2
2018,2,7,8,30,685.0,50.0,1.5,14.2,219.0,174.77,113.02
2018,2,7,8,45,728.0,54.0,1.6,14.7,264.5,225.94,157.93
2018,2,7,9,0,771.0,58.0,1.7,15.2,310.0,280.48,206.27
2018,2,7,9,15,799.5,61.0,1.7,15.95,352.5,332.13,251.9
2018,2,7,9,30,828.0,64.0,1.7,16.7,395.0,385.0,297.35
2018,2,7,9,45,847.5,66.5,1.7,17.45,432.5,434.36,338.79
2018,2,7,10,0,867.0,69.0,1.7,18.2,470.0,483.1,378.35
2018,2,7,10,15,881.0,70.5,1.65,18.7,501.5,527.49,413.5
2018,2,7,10,30,895.0,72.0,1.6,19.2,533.0,570.59,446.5
2018,2,7,10,45,904.5,73.0,1.5,19.65,558.0,608.98,474.77
2018,2,7,11,0,914.0,74.0,1.4,20.1,583.0,645.3,500.57
2018,2,7,11,15,920.5,74.5,1.25,20.4,600.5,676.85,522.0
2018,2,7,11,30,927.0,75.0,1.1,20.7,618.0,705.75,540.2
2018,2,7,11,45,930.0,75.5,1.0,21.0,627.5,729.41,554.16
2018,2,7,12,0,933.0,76.0,0.9,21.3,637.0,749.98,565.82
2018,2,7,12,15,930.5,77.5,0.75,21.5,638.5,764.47,572.72
2018,2,7,12,30,928.0,79.0,0.6,21.7,640.0,775.55,577.22
2018,2,7,12,45,922.5,80.0,0.45,21.9,633.0,780.43,577.51
2018,2,7,13,0,917.0,81.0,0.3,22.1,626.0,781.86,575.67
2018,2,7,13,15,912.0,80.5,0.4,22.15,612.0,778.57,575.46
2018,2,7,13,30,907.0,80.0,0.5,22.2,598.0,771.91,573.22
2018,2,7,13,45,898.5,79.0,0.55,22.25,576.5,758.81,565.94
2018,2,7,14,0,890.0,78.0,0.6,22.3,555.0,742.56,556.66
2018,2,7,14,15,877.5,76.5,0.65,22.2,526.5,719.88,543.31
2018,2,7,14,30,865.0,75.0,0.7,22.1,498.0,698.78,530.99
2018,2,7,14,45,847.5,73.0,0.7,21.95,463.0,666.84,510.39
2018,2,7,15,0,830.0,71.0,0.7,21.8,428.0,632.78,487.26
2018,2,7,15,15,805.0,68.0,0.7,21.8,388.0,591.03,457.44
2018,2,7,15,30,780.0,65.0,0.7,21.8,348.0,548.17,426.0
2018,2,7,15,45,744.0,61.5,0.7,20.55,304.0,497.79,389.84
2018,2,7,16,0,708.0,58.0,0.7,19.3,260.0,447.74,352.25
2018,2,7,16,15,653.5,53.5,0.8,18.4,214.5,388.36,305.75
2018,2,7,16,30,599.0,49.0,0.9,17.5,169.0,334.89,261.51
2018,2,7,16,45,509.0,42.0,1.0,16.6,125.0,265.03,202.76
2018,2,7,17,0,419.0,35.0,1.1,15.7,81.0,202.22,146.52
2018,2,7,17,15,269.5,24.0,1.1,15.35,48.0,119.31,44.55
2018,2,7,17,30,120.0,13.0,1.1,15.0,15.0,43.13,0.0
2018,2,7,17,45,60.0,6.5,1.15,14.6,7.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,2,8,6,45,12.0,1.5,0.8,10.55,1.0,0.0,0.0
2018,2,8,7,0,24.0,3.0,0.8,10.6,2.0,0.0,0.0
2018,2,8,7,15,177.5,14.5,0.8,11.25,25.5,14.25,0.0
2018,2,8,7,30,331.0,26.0,0.8,11.9,49.0,21.15,7.3
2018,2,8,7,45,444.5,33.5,0.8,12.5,90.5,37.51,17.96
2018,2,8,8,0,558.0,41.0,0.8,13.1,132.0,79.7,40.04
2018,2,8,8,15,624.5,46.5,0.75,13.6,178.5,127.13,74.06
2018,2,8,8,30,691.0,52.0,0.7,14.1,225.0,179.65,116.63
2018,2,8,8,45,733.5,56.0,0.65,14.6,271.0,231.2,161.38
2018,2,8,9,0,776.0,60.0,0.6,15.1,317.0,286.07,209.1
2018,2,8,9,15,807.0,62.5,0.65,15.8,360.0,338.47,254.58
2018,2,8,9,30,838.0,65.0,0.7,16.5,403.0,392.31,300.04
2018,2,8,9,45,861.0,66.0,0.75,17.15,441.5,442.17,341.29
2018,2,8,10,0,884.0,67.0,0.8,17.8,480.0,491.79,381.04
2018,2,8,10,15,897.5,69.0,0.9,18.4,512.0,537.2,416.9
2018,2,8,10,30,911.0,71.0,1.0,19.0,544.0,581.26,450.74
2018,2,8,10,45,920.5,71.5,1.1,19.6,569.0,619.76,479.73
2018,2,8,11,0,930.0,72.0,1.2,20.2,594.0,656.12,506.53
2018,2,8,11,15,936.5,73.0,1.25,20.6,612.0,688.72,530.0
2018,2,8,11,30,943.0,74.0,1.3,21.0,630.0,718.62,550.31
2018,2,8,11,45,946.0,74.5,1.35,21.4,640.0,742.68,565.99
2018,2,8,12,0,949.0,75.0,1.4,21.8,650.0,763.58,579.54
2018,2,8,12,15,950.5,74.5,1.45,21.95,652.0,779.03,589.98
2018,2,8,12,30,952.0,74.0,1.5,22.1,654.0,791.09,598.26
2018,2,8,12,45,950.5,74.0,1.6,22.25,648.0,798.0,603.68
2018,2,8,13,0,949.0,74.0,1.7,22.4,642.0,801.38,606.85
2018,2,8,13,15,945.0,73.0,1.75,22.35,628.0,798.23,605.67
2018,2,8,13,30,941.0,72.0,1.8,22.3,614.0,791.58,602.27
2018,2,8,13,45,933.5,70.5,1.85,22.25,592.0,778.31,594.4
2018,2,8,14,0,926.0,69.0,1.9,22.2,570.0,761.74,584.34
2018,2,8,14,15,915.0,68.0,1.85,22.0,541.5,740.07,570.26
2018,2,8,14,30,904.0,67.0,1.8,21.8,513.0,715.51,554.16
2018,2,8,14,45,888.0,65.5,1.75,21.6,478.0,684.27,533.2
2018,2,8,15,0,872.0,64.0,1.7,21.4,443.0,650.78,510.3
2018,2,8,15,15,849.0,61.0,1.7,21.4,402.0,609.11,479.7
2018,2,8,15,30,826.0,58.0,1.7,21.4,361.0,570.0,450.06
2018,2,8,15,45,793.5,55.0,1.35,20.0,316.5,520.51,412.18
2018,2,8,16,0,761.0,52.0,1.0,18.6,272.0,471.01,372.83
2018,2,8,16,15,711.5,48.0,1.05,17.8,225.5,412.47,326.25
2018,2,8,16,30,662.0,44.0,1.1,17.0,179.0,356.08,279.15
2018,2,8,16,45,579.5,38.0,1.15,16.15,134.0,286.91,220.31
2018,2,8,17,0,497.0,32.0,1.2,15.3,89.0,223.65,163.18
2018,2,8,17,15,334.0,23.0,1.2,15.15,53.5,139.77,63.31
2018,2,8,17,30,171.0,14.0,1.2,15.0,18.0,57.47,0.0
2018,2,8,17,45,85.5,7.0,1.2,14.8,9.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.75,14.9,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.45,12.9,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.35,12.95,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.3,12.95,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.4,12.95,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,2,9,6,45,18.0,2.0,0.55,13.1,1.5,0.0,0.0
2018,2,9,7,0,36.0,4.0,0.6,13.2,3.0,0.0,0.0
2018,2,9,7,15,221.0,14.0,0.6,13.65,28.5,13.76,0.0
2018,2,9,7,30,406.0,24.0,0.6,14.1,54.0,20.67,8.02
2018,2,9,7,45,512.0,30.0,0.65,14.6,96.5,38.62,16.99
2018,2,9,8,0,618.0,36.0,0.7,15.1,139.0,82.57,39.54
2018,2,9,8,15,679.5,41.0,0.8,15.55,186.5,130.81,74.2
2018,2,9,8,30,741.0,46.0,0.9,16.0,234.0,185.07,118.55
2018,2,9,8,45,780.0,49.0,1.0,16.45,280.0,237.55,164.57
2018,2,9,9,0,819.0,52.0,1.1,16.9,326.0,293.64,213.98
2018,2,9,9,15,844.5,54.5,1.2,17.5,369.0,346.13,260.19
2018,2,9,9,30,870.0,57.0,1.3,18.1,412.0,399.41,305.91
2018,2,9,9,45,888.5,59.0,1.45,18.7,450.0,449.61,348.21
2018,2,9,10,0,907.0,61.0,1.6,19.3,488.0,499.35,388.92
2018,2,9,10,15,919.5,63.0,1.75,19.8,520.5,545.23,425.75
2018,2,9,10,30,932.0,65.0,1.9,20.3,553.0,589.61,460.48
2018,2,9,10,45,940.0,66.0,2.05,20.75,578.0,628.51,490.47
2018,2,9,11,0,948.0,67.0,2.2,21.2,603.0,665.13,518.14
2018,2,9,11,15,952.5,68.5,2.25,21.4,620.5,697.51,542.15
2018,2,9,11,30,957.0,70.0,2.3,21.6,638.0,727.04,562.47
2018,2,9,11,45,953.5,72.0,2.4,21.8,646.0,748.51,577.26
2018,2,9,12,0,950.0,74.0,2.5,22.0,654.0,766.56,589.75
2018,2,9,12,15,898.5,90.5,2.55,22.05,640.0,761.82,586.32
2018,2,9,12,30,847.0,107.0,2.6,22.1,626.0,756.26,582.61
2018,2,9,12,45,829.0,110.0,2.7,22.2,614.0,753.63,581.29
2018,2,9,13,0,811.0,113.0,2.8,22.3,602.0,747.69,577.69
2018,2,9,13,15,823.5,106.5,2.75,22.25,593.5,751.35,580.58
2018,2,9,13,30,836.0,100.0,2.7,22.2,585.0,751.74,581.22
2018,2,9,13,45,847.0,94.0,2.7,22.2,570.5,748.2,579.38
2018,2,9,14,0,858.0,88.0,2.7,22.2,556.0,741.23,575.24
2018,2,9,14,15,821.0,89.0,2.5,22.0,518.0,704.07,548.87
2018,2,9,14,30,784.0,90.0,2.3,21.8,480.0,665.11,521.24
2018,2,9,14,45,732.0,92.5,2.15,21.65,437.0,618.73,487.33
2018,2,9,15,0,680.0,95.0,2.0,21.5,394.0,569.99,450.72
2018,2,9,15,15,655.0,90.0,2.0,21.5,356.5,529.99,420.87
2018,2,9,15,30,630.0,85.0,2.0,21.5,319.0,489.31,389.71
2018,2,9,15,45,602.5,77.5,1.5,20.2,279.0,444.0,354.32
2018,2,9,16,0,575.0,70.0,1.0,18.9,239.0,398.85,317.76
2018,2,9,16,15,492.0,66.5,1.05,18.05,193.5,331.64,264.22
2018,2,9,16,30,409.0,63.0,1.1,17.2,148.0,267.94,211.86
2018,2,9,16,45,332.5,51.5,1.15,16.3,109.0,206.69,160.14
2018,2,9,17,0,256.0,40.0,1.2,15.4,70.0,152.14,112.32
2018,2,9,17,15,178.5,26.5,1.25,15.05,43.0,97.74,49.51
2018,2,9,17,30,101.0,13.0,1.3,14.7,16.0,38.87,0.0
2018,2,9,17,45,50.5,6.5,1.3,14.3,8.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,2,10,6,45,5.5,1.0,0.9,9.1,1.0,0.0,0.0
2018,2,10,7,0,11.0,2.0,0.9,9.4,2.0,0.0,0.0
2018,2,10,7,15,126.0,15.0,1.05,10.05,24.5,14.74,0.0
2018,2,10,7,30,241.0,28.0,1.2,10.7,47.0,22.67,10.49
2018,2,10,7,45,424.0,33.5,1.4,11.4,94.5,39.11,18.66
2018,2,10,8,0,607.0,39.0,1.6,12.1,142.0,86.21,43.26
2018,2,10,8,15,669.0,43.5,1.7,12.65,189.0,133.63,78.07
2018,2,10,8,30,731.0,48.0,1.8,13.2,236.0,187.18,122.63
2018,2,10,8,45,770.0,51.5,1.95,13.75,282.5,239.8,169.57
2018,2,10,9,0,809.0,55.0,2.1,14.3,329.0,295.32,219.38
2018,2,10,9,15,835.0,57.0,2.4,15.0,371.5,347.91,266.67
2018,2,10,9,30,861.0,59.0,2.7,15.7,414.0,400.59,313.06
2018,2,10,9,45,863.5,64.5,3.0,16.45,448.0,447.09,353.5
2018,2,10,10,0,866.0,70.0,3.3,17.2,482.0,491.83,391.27
2018,2,10,10,15,793.5,93.5,3.45,17.5,490.0,514.78,411.12
2018,2,10,10,30,721.0,117.0,3.6,17.8,498.0,529.99,423.89
2018,2,10,10,45,540.5,172.0,3.75,18.1,465.0,503.57,402.51
2018,2,10,11,0,360.0,227.0,3.9,18.4,432.0,461.39,367.82
2018,2,10,11,15,303.0,248.0,4.0,18.5,424.0,457.93,364.47
2018,2,10,11,30,246.0,269.0,4.1,18.6,416.0,445.26,353.66
2018,2,10,11,45,305.5,260.5,4.2,18.7,446.0,490.94,390.04
2018,2,10,12,0,365.0,252.0,4.3,18.8,476.0,532.38,422.97
2018,2,10,12,15,372.5,252.5,4.4,18.75,482.0,545.69,433.59
2018,2,10,12,30,380.0,253.0,4.5,18.7,488.0,557.83,443.46
2018,2,10,12,45,477.5,220.5,4.6,18.7,512.5,608.7,484.81
2018,2,10,13,0,575.0,188.0,4.7,18.7,537.0,651.44,519.84
2018,2,10,13,15,703.0,144.0,4.8,18.6,561.5,706.42,564.77
2018,2,10,13,30,831.0,100.0,4.9,18.5,586.0,751.0,599.19
2018,2,10,13,45,829.5,95.5,5.0,18.35,566.0,739.83,592.13
2018,2,10,14,0,828.0,91.0,5.1,18.2,546.0,725.54,583.05
2018,2,10,14,15,747.5,105.5,5.05,17.95,500.5,674.79,545.9
2018,2,10,14,30,667.0,120.0,5.0,17.7,455.0,621.66,505.27
2018,2,10,14,45,630.0,119.0,4.95,17.45,418.0,581.47,474.59
2018,2,10,15,0,593.0,118.0,4.9,17.2,381.0,540.66,442.9
2018,2,10,15,15,653.5,95.0,4.9,17.2,360.5,537.04,441.15
2018,2,10,15,30,714.0,72.0,4.9,17.2,340.0,524.48,431.64
2018,2,10,15,45,757.0,61.0,4.3,16.3,314.0,512.18,420.9
2018,2,10,16,0,800.0,50.0,3.7,15.4,288.0,494.4,404.87
2018,2,10,16,15,755.5,46.0,3.35,14.6,240.5,436.4,355.62
2018,2,10,16,30,711.0,42.0,3.0,13.8,193.0,380.1,306.09
2018,2,10,16,45,618.0,37.5,2.7,13.05,145.0,305.7,240.7
2018,2,10,17,0,525.0,33.0,2.4,12.3,97.0,237.98,178.84
2018,2,10,17,15,343.0,24.0,2.4,11.95,58.5,147.45,83.67
2018,2,10,17,30,161.0,15.0,2.4,11.6,20.0,56.78,0.0
2018,2,10,17,45,80.5,7.5,2.45,11.25,10.0,0.0,0.0
2018,2,10,18,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,1.65,6.3,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,1.55,5.75,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,1.45,5.35,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,1.35,5.05,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.25,4.75,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,0.75,5.3,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,0.6,5.45,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,0.65,5.3,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,0.95,4.9,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,2,11,6,45,35.0,3.5,1.05,5.55,3.0,0.0,0.0
2018,2,11,7,0,70.0,7.0,1.0,5.8,6.0,0.0,0.0
2018,2,11,7,15,251.5,17.0,1.25,6.7,34.0,16.71,0.0
2018,2,11,7,30,433.0,27.0,1.5,7.6,62.0,23.51,12.08
2018,2,11,7,45,537.5,34.0,1.7,8.5,107.0,46.03,21.82
2018,2,11,8,0,642.0,41.0,1.9,9.4,152.0,92.83,47.69
2018,2,11,8,15,699.0,45.5,2.05,10.15,200.0,141.68,84.39
2018,2,11,8,30,756.0,50.0,2.2,10.9,248.0,196.11,130.52
2018,2,11,8,45,726.0,60.5,2.35,11.6,279.0,240.05,173.13
2018,2,11,9,0,696.0,71.0,2.5,12.3,310.0,278.96,211.18
2018,2,11,9,15,522.0,107.5,2.7,12.9,299.5,288.99,227.03
2018,2,11,9,30,348.0,144.0,2.9,13.5,289.0,280.64,224.81
2018,2,11,9,45,252.0,170.5,3.15,14.05,280.5,281.64,227.3
2018,2,11,10,0,156.0,197.0,3.4,14.6,272.0,271.54,219.34
2018,2,11,10,15,114.5,209.5,3.55,14.5,266.5,269.85,218.05
2018,2,11,10,30,73.0,222.0,3.7,14.4,261.0,261.43,210.88
2018,2,11,10,45,72.0,227.5,3.9,14.3,267.5,269.76,217.66
2018,2,11,11,0,71.0,233.0,4.1,14.2,274.0,277.84,224.19
2018,2,11,11,15,38.0,204.0,3.9,13.85,226.0,229.0,184.27
2018,2,11,11,30,5.0,175.0,3.7,13.5,178.0,174.65,139.43
2018,2,11,11,45,17.5,204.0,3.55,13.2,215.0,212.98,171.08
2018,2,11,12,0,30.0,233.0,3.4,12.9,252.0,257.81,207.57
2018,2,11,12,15,62.0,259.5,3.55,12.8,298.0,310.93,250.99
2018,2,11,12,30,94.0,286.0,3.7,12.7,344.0,365.37,295.07
2018,2,11,12,45,178.0,280.0,3.8,12.65,389.0,432.03,350.08
2018,2,11,13,0,262.0,274.0,3.9,12.6,434.0,499.77,405.23
2018,2,11,13,15,191.0,267.0,4.1,12.45,382.5,431.61,350.89
2018,2,11,13,30,120.0,260.0,4.3,12.3,331.0,370.71,301.77
2018,2,11,13,45,108.0,213.5,4.5,12.15,275.5,310.42,254.39
2018,2,11,14,0,96.0,167.0,4.7,12.0,220.0,249.89,205.87
2018,2,11,14,15,241.0,178.5,4.8,11.95,302.5,376.33,313.13
2018,2,11,14,30,386.0,190.0,4.9,11.9,385.0,489.6,407.01
2018,2,11,14,45,363.0,175.5,5.0,11.8,349.0,450.28,375.57
2018,2,11,15,0,340.0,161.0,5.1,11.7,313.0,410.67,343.95
2018,2,11,15,15,541.5,120.0,5.1,11.7,337.0,492.42,413.75
2018,2,11,15,30,743.0,79.0,5.1,11.7,361.0,555.07,465.9
2018,2,11,15,45,711.5,74.0,4.9,11.3,317.5,506.26,425.0
2018,2,11,16,0,680.0,69.0,4.7,10.9,274.0,457.59,383.52
2018,2,11,16,15,628.5,63.0,4.55,10.55,228.0,398.38,332.13
2018,2,11,16,30,577.0,57.0,4.4,10.2,182.0,341.73,281.42
