Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,18,0,439.0,62.0,3.1,14.7,154.0,221.54,170.5
2018,5,13,18,15,338.5,51.0,2.9,14.15,110.5,156.42,114.59
2018,5,13,18,30,238.0,40.0,2.7,13.6,67.0,103.78,69.6
2018,5,13,18,45,137.0,25.0,2.5,13.1,39.0,54.15,16.58
2018,5,13,19,0,36.0,10.0,2.3,12.6,11.0,14.01,0.0
2018,5,13,19,15,18.0,5.0,2.25,12.35,5.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.75,10.65,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.7,10.25,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.5,1.95,10.05,0.5,0.0,0.0
2018,5,14,5,0,0.0,1.0,1.9,10.1,1.0,0.98,0.0
2018,5,14,5,15,0.0,4.0,1.95,10.3,4.0,3.93,0.0
2018,5,14,5,30,0.0,7.0,2.0,10.5,7.0,6.74,0.0
2018,5,14,5,45,0.0,11.5,2.05,10.7,11.5,11.08,4.12
2018,5,14,6,0,0.0,16.0,2.1,10.9,16.0,15.43,8.22
2018,5,14,6,15,0.0,23.0,2.1,11.35,23.0,22.19,13.53
2018,5,14,6,30,0.0,30.0,2.1,11.8,30.0,28.95,19.4
2018,5,14,6,45,0.0,58.0,2.05,12.2,58.0,56.04,42.62
2018,5,14,7,0,0.0,86.0,2.0,12.6,86.0,82.5,64.91
2018,5,14,7,15,0.0,109.0,2.0,13.1,109.0,104.02,82.63
2018,5,14,7,30,0.0,132.0,2.0,13.6,132.0,125.64,100.12
2018,5,14,7,45,0.5,142.5,2.0,14.05,143.0,136.1,108.17
2018,5,14,8,0,1.0,153.0,2.0,14.5,154.0,146.61,116.17
2018,5,14,8,15,5.5,179.5,2.05,15.0,183.0,173.84,137.61
2018,5,14,8,30,10.0,206.0,2.1,15.5,212.0,201.66,159.21
2018,5,14,8,45,15.5,231.0,2.15,15.95,241.5,229.21,180.38
2018,5,14,9,0,21.0,256.0,2.2,16.4,271.0,257.42,201.81
2018,5,14,9,15,30.5,289.0,2.3,16.85,312.0,295.12,230.47
2018,5,14,9,30,40.0,322.0,2.4,17.3,353.0,335.41,260.71
2018,5,14,9,45,38.5,332.5,2.45,17.7,363.5,347.46,268.95
2018,5,14,10,0,37.0,343.0,2.5,18.1,374.0,359.34,277.13
2018,5,14,10,15,120.0,348.5,2.65,18.4,453.5,435.63,336.58
2018,5,14,10,30,203.0,354.0,2.8,18.7,533.0,518.1,399.33
2018,5,14,10,45,252.5,362.5,2.9,19.0,590.5,578.2,443.65
2018,5,14,11,0,302.0,371.0,3.0,19.3,648.0,640.5,489.02
2018,5,14,11,15,479.5,313.0,3.1,19.45,759.5,760.1,578.82
2018,5,14,11,30,657.0,255.0,3.2,19.6,871.0,882.88,668.09
2018,5,14,11,45,768.5,199.5,3.3,19.75,923.5,944.88,709.74
2018,5,14,12,0,880.0,144.0,3.4,19.9,976.0,1004.97,749.85
2018,5,14,12,15,879.0,144.0,3.5,19.9,973.0,1014.22,756.29
2018,5,14,12,30,878.0,144.0,3.6,19.9,970.0,1020.33,761.17
2018,5,14,12,45,874.5,144.0,3.65,19.9,959.5,1020.77,762.04
2018,5,14,13,0,871.0,144.0,3.7,19.9,949.0,1018.02,760.95
2018,5,14,13,15,868.0,142.5,3.75,19.75,931.5,1011.07,757.6
2018,5,14,13,30,865.0,141.0,3.8,19.6,914.0,1000.96,752.25
2018,5,14,13,45,860.0,138.5,3.85,19.45,889.5,984.78,742.89
2018,5,14,14,0,855.0,136.0,3.9,19.3,865.0,965.61,731.56
2018,5,14,14,15,848.0,134.0,3.9,19.05,834.5,947.82,721.2
2018,5,14,14,30,841.0,132.0,3.9,18.8,804.0,921.61,705.01
2018,5,14,14,45,831.0,129.0,3.9,18.55,767.0,889.09,684.39
2018,5,14,15,0,821.0,126.0,3.9,18.3,730.0,854.34,662.1
2018,5,14,15,15,806.5,123.0,3.9,18.3,688.0,813.82,634.86
2018,5,14,15,30,792.0,120.0,3.9,18.3,646.0,771.77,606.27
2018,5,14,15,45,774.5,116.0,3.85,17.65,600.0,725.06,575.18
2018,5,14,16,0,757.0,112.0,3.8,17.0,554.0,677.54,542.93
2018,5,14,16,15,735.0,107.0,3.75,16.6,505.0,627.22,506.11
2018,5,14,16,30,713.0,102.0,3.7,16.2,456.0,575.13,466.67
2018,5,14,16,45,681.5,97.0,3.65,15.75,405.5,517.86,422.09
2018,5,14,17,0,650.0,92.0,3.6,15.3,355.0,462.2,377.45
2018,5,14,17,15,606.5,85.5,3.55,14.75,304.0,400.91,327.06
2018,5,14,17,30,563.0,79.0,3.5,14.2,253.0,343.04,277.94
2018,5,14,17,45,495.0,71.5,3.4,13.65,203.5,278.34,222.12
2018,5,14,18,0,427.0,64.0,3.3,13.1,154.0,220.2,170.91
2018,5,14,18,15,300.5,52.5,3.15,12.6,107.5,147.9,109.55
2018,5,14,18,30,174.0,41.0,3.0,12.1,61.0,90.76,62.1
2018,5,14,18,45,100.0,25.0,2.9,11.65,35.5,46.13,16.2
2018,5,14,19,0,26.0,9.0,2.8,11.2,10.0,11.91,0.0
2018,5,14,19,15,13.0,4.5,2.75,11.05,5.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.6,10.55,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,2.6,10.45,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.25,9.9,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,1.4,9.8,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,1.4,9.9,1.0,0.98,0.0
2018,5,15,5,15,0.0,4.0,1.6,10.35,4.0,3.85,0.0
2018,5,15,5,30,0.0,7.0,1.8,10.8,7.0,6.74,0.0
2018,5,15,5,45,0.0,11.5,1.95,11.2,11.5,11.08,4.12
2018,5,15,6,0,0.0,16.0,2.1,11.6,16.0,15.43,8.19
2018,5,15,6,15,0.0,21.0,2.1,12.0,21.0,20.26,11.82
2018,5,15,6,30,0.0,26.0,2.1,12.4,26.0,25.09,16.02
2018,5,15,6,45,0.0,44.0,2.05,12.85,44.0,42.49,30.92
2018,5,15,7,0,0.0,62.0,2.0,13.3,62.0,59.92,45.62
2018,5,15,7,15,0.0,77.5,1.95,13.7,77.5,74.94,58.07
2018,5,15,7,30,0.0,93.0,1.9,14.1,93.0,89.66,70.07
2018,5,15,7,45,0.0,109.0,1.9,14.5,109.0,104.87,82.29
2018,5,15,8,0,0.0,125.0,1.9,14.9,125.0,120.12,94.39
2018,5,15,8,15,2.0,150.5,1.9,15.3,152.0,145.24,114.35
2018,5,15,8,30,4.0,176.0,1.9,15.7,179.0,170.65,134.25
2018,5,15,8,45,6.0,189.5,1.9,16.15,194.0,185.09,145.14
2018,5,15,9,0,8.0,203.0,1.9,16.6,209.0,199.75,156.15
2018,5,15,9,15,11.0,224.0,1.95,17.0,232.5,222.39,173.41
2018,5,15,9,30,14.0,245.0,2.0,17.4,256.0,245.37,190.74
2018,5,15,9,45,24.0,289.0,2.05,17.85,309.0,295.59,228.91
2018,5,15,10,0,34.0,333.0,2.1,18.3,362.0,347.46,267.56
2018,5,15,10,15,92.5,353.0,2.25,18.65,434.5,416.46,320.37
2018,5,15,10,30,151.0,373.0,2.4,19.0,507.0,491.41,376.61
2018,5,15,10,45,178.5,369.0,2.5,19.35,530.5,518.19,396.26
2018,5,15,11,0,206.0,365.0,2.6,19.7,554.0,548.57,418.66
2018,5,15,11,15,271.5,362.0,2.7,19.9,614.5,613.51,467.03
2018,5,15,11,30,337.0,359.0,2.8,20.1,675.0,680.41,515.9
2018,5,15,11,45,614.0,246.5,2.9,20.3,826.5,847.36,640.36
2018,5,15,12,0,891.0,134.0,3.0,20.5,978.0,1006.15,746.59
2018,5,15,12,15,890.5,133.5,3.1,20.6,975.0,1015.44,751.84
2018,5,15,12,30,890.0,133.0,3.2,20.7,972.0,1021.54,756.47
2018,5,15,12,45,887.0,133.0,3.3,20.75,961.5,1022.45,757.95
2018,5,15,13,0,884.0,133.0,3.4,20.8,951.0,1020.13,757.43
2018,5,15,13,15,880.5,132.0,3.5,20.65,933.5,1013.07,754.46
2018,5,15,13,30,877.0,131.0,3.6,20.5,916.0,1002.84,749.47
2018,5,15,13,45,871.5,129.5,3.7,20.4,891.5,987.02,740.65
2018,5,15,14,0,866.0,128.0,3.8,20.3,867.0,968.22,729.85
2018,5,15,14,15,858.5,126.0,3.85,19.95,836.5,944.14,715.81
2018,5,15,14,30,851.0,124.0,3.9,19.6,806.0,917.38,699.89
2018,5,15,14,45,840.5,122.0,3.95,19.3,769.0,890.49,683.65
2018,5,15,15,0,830.0,120.0,4.0,19.0,732.0,856.15,662.03
2018,5,15,15,15,815.5,117.0,4.0,19.0,689.5,815.37,634.65
2018,5,15,15,30,801.0,114.0,4.0,19.0,647.0,773.05,605.92
2018,5,15,15,45,783.5,111.0,4.05,18.0,601.5,727.13,576.59
2018,5,15,16,0,766.0,108.0,4.1,17.0,556.0,680.39,545.94
2018,5,15,16,15,743.0,103.5,4.05,16.5,507.0,627.72,507.72
2018,5,15,16,30,720.0,99.0,4.0,16.0,458.0,576.93,469.26
2018,5,15,16,45,690.0,94.0,3.95,15.5,407.5,520.26,425.08
2018,5,15,17,0,660.0,89.0,3.9,15.0,357.0,465.03,380.72
2018,5,15,17,15,619.0,82.5,3.8,14.55,306.5,404.5,330.59
2018,5,15,17,30,578.0,76.0,3.7,14.1,256.0,347.13,281.59
2018,5,15,17,45,494.0,69.5,3.6,13.65,203.5,276.49,220.89
2018,5,15,18,0,410.0,63.0,3.5,13.2,151.0,214.09,166.41
2018,5,15,18,15,227.0,49.0,3.3,12.95,95.5,123.63,91.59
2018,5,15,18,30,44.0,35.0,3.1,12.7,40.0,48.09,32.13
2018,5,15,18,45,31.5,21.5,2.95,12.4,24.0,28.61,9.97
2018,5,15,19,0,19.0,8.0,2.8,12.1,8.0,10.13,0.0
2018,5,15,19,15,9.5,4.0,2.65,11.9,4.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,5,16,4,45,9.5,2.5,1.4,9.3,2.5,0.0,0.0
2018,5,16,5,0,19.0,5.0,1.4,9.5,5.0,4.91,0.0
2018,5,16,5,15,50.0,17.0,1.7,10.1,20.5,14.4,0.0
2018,5,16,5,30,81.0,29.0,2.0,10.7,36.0,24.18,14.0
2018,5,16,5,45,194.5,43.0,2.3,11.35,75.5,32.44,22.91
2018,5,16,6,0,308.0,57.0,2.6,12.0,115.0,42.1,31.98
2018,5,16,6,15,201.0,78.0,2.6,12.4,120.5,65.18,48.0
2018,5,16,6,30,94.0,99.0,2.6,12.8,126.0,91.98,69.57
2018,5,16,6,45,240.5,111.0,2.6,13.2,198.5,124.11,89.31
2018,5,16,7,0,387.0,123.0,2.6,13.6,271.0,172.47,123.59
2018,5,16,7,15,340.5,132.0,2.6,14.0,276.0,192.88,143.99
2018,5,16,7,30,294.0,141.0,2.6,14.4,281.0,211.35,162.47
2018,5,16,7,45,201.0,179.0,2.55,14.75,279.5,230.4,181.16
2018,5,16,8,0,108.0,217.0,2.5,15.1,278.0,242.51,192.28
2018,5,16,8,15,139.5,231.5,2.5,15.5,317.0,277.38,219.81
2018,5,16,8,30,171.0,246.0,2.5,15.9,356.0,315.39,249.6
2018,5,16,8,45,152.0,283.0,2.5,16.3,386.0,348.98,274.98
2018,5,16,9,0,133.0,320.0,2.5,16.7,416.0,380.88,298.37
2018,5,16,9,15,124.5,329.0,2.6,17.0,422.5,392.2,306.34
2018,5,16,9,30,116.0,338.0,2.7,17.3,429.0,402.49,313.47
2018,5,16,9,45,113.0,358.5,2.75,17.6,450.5,426.63,330.86
2018,5,16,10,0,110.0,379.0,2.8,17.9,472.0,450.48,347.78
2018,5,16,10,15,162.5,400.0,2.85,18.1,542.0,519.25,399.43
2018,5,16,10,30,215.0,421.0,2.9,18.3,612.0,591.48,452.51
2018,5,16,10,45,293.5,403.0,3.0,18.5,669.5,653.46,498.89
2018,5,16,11,0,372.0,385.0,3.1,18.7,727.0,717.22,546.05
2018,5,16,11,15,489.0,336.0,3.1,18.85,792.0,791.84,601.32
2018,5,16,11,30,606.0,287.0,3.1,19.0,857.0,866.78,655.8
2018,5,16,11,45,565.5,303.0,3.15,19.1,837.0,856.8,647.21
2018,5,16,12,0,525.0,319.0,3.2,19.2,817.0,843.95,637.31
2018,5,16,12,15,714.0,229.0,3.25,19.25,904.0,947.87,712.96
2018,5,16,12,30,903.0,139.0,3.3,19.3,991.0,1040.85,774.75
2018,5,16,12,45,895.5,142.0,3.35,19.35,979.5,1040.4,774.13
2018,5,16,13,0,888.0,145.0,3.4,19.4,968.0,1036.7,772.33
2018,5,16,13,15,885.5,143.0,3.45,19.35,950.5,1029.68,768.76
2018,5,16,13,30,883.0,141.0,3.5,19.3,933.0,1019.45,763.15
2018,5,16,13,45,880.0,137.0,3.5,19.3,908.0,1003.49,753.29
2018,5,16,14,0,877.0,133.0,3.5,19.3,883.0,984.41,741.44
2018,5,16,14,15,870.5,130.0,3.55,19.15,851.5,960.07,726.83
2018,5,16,14,30,864.0,127.0,3.6,19.0,820.0,932.96,710.31
2018,5,16,14,45,855.0,123.5,3.6,18.85,783.0,905.57,693.21
2018,5,16,15,0,846.0,120.0,3.6,18.7,746.0,870.52,670.68
2018,5,16,15,15,832.0,117.5,3.6,18.7,703.5,830.24,643.92
2018,5,16,15,30,818.0,115.0,3.6,18.7,661.0,788.33,615.77
2018,5,16,15,45,801.5,111.0,3.65,18.1,614.5,741.49,585.24
2018,5,16,16,0,785.0,107.0,3.7,17.5,568.0,693.71,553.4
2018,5,16,16,15,764.5,102.5,3.7,17.1,519.0,641.98,516.46
2018,5,16,16,30,744.0,98.0,3.7,16.7,470.0,591.81,478.8
2018,5,16,16,45,715.0,93.0,3.65,16.3,419.0,534.64,434.46
2018,5,16,17,0,686.0,88.0,3.6,15.9,368.0,478.78,389.82
2018,5,16,17,15,646.0,81.0,3.55,15.45,316.0,416.9,339.07
2018,5,16,17,30,606.0,74.0,3.5,15.0,264.0,358.06,289.21
2018,5,16,17,45,549.0,67.0,3.4,14.5,215.0,295.92,235.4
2018,5,16,18,0,492.0,60.0,3.3,14.0,166.0,239.17,184.99
2018,5,16,18,15,404.0,50.0,3.0,13.5,122.0,176.22,129.91
2018,5,16,18,30,316.0,40.0,2.7,13.0,78.0,122.62,83.14
2018,5,16,18,45,197.5,26.5,2.4,12.5,46.5,67.73,29.91
2018,5,16,19,0,79.0,13.0,2.1,12.0,15.0,22.33,0.0
2018,5,16,19,15,39.5,6.5,1.95,11.75,7.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,5,17,4,45,14.0,3.5,1.45,10.15,3.5,0.0,0.0
2018,5,17,5,0,28.0,7.0,1.6,10.4,7.0,6.88,0.0
2018,5,17,5,15,79.5,17.5,1.85,10.85,23.5,13.71,0.0
2018,5,17,5,30,131.0,28.0,2.1,11.3,40.0,21.44,11.92
2018,5,17,5,45,83.0,28.5,2.35,11.75,38.0,23.8,15.32
2018,5,17,6,0,35.0,29.0,2.6,12.2,36.0,26.51,18.08
2018,5,17,6,15,17.5,32.5,2.65,12.65,36.0,31.92,21.57
2018,5,17,6,30,0.0,36.0,2.7,13.1,36.0,34.75,24.25
2018,5,17,6,45,0.0,57.0,2.7,13.55,57.0,55.08,41.54
2018,5,17,7,0,0.0,78.0,2.7,14.0,78.0,75.21,58.4
2018,5,17,7,15,0.0,102.5,2.7,14.45,102.5,98.14,77.31
2018,5,17,7,30,0.0,127.0,2.7,14.9,127.0,121.13,95.94
2018,5,17,7,45,1.5,144.5,2.65,15.35,145.5,138.33,109.5
2018,5,17,8,0,3.0,162.0,2.6,15.8,164.0,155.77,123.09
2018,5,17,8,15,9.5,189.5,2.6,16.2,195.5,184.96,146.0
2018,5,17,8,30,16.0,217.0,2.6,16.6,227.0,214.95,169.27
2018,5,17,8,45,37.5,257.0,2.6,17.0,283.5,263.63,207.1
2018,5,17,9,0,59.0,297.0,2.6,17.4,340.0,316.68,247.71
2018,5,17,9,15,88.5,332.5,2.6,17.75,400.5,373.05,290.42
2018,5,17,9,30,118.0,368.0,2.6,18.1,461.0,431.81,334.22
2018,5,17,9,45,333.5,315.5,2.65,18.45,593.5,547.23,424.45
2018,5,17,10,0,549.0,263.0,2.7,18.8,726.0,679.51,524.21
2018,5,17,10,15,694.0,203.5,2.75,19.1,807.5,761.75,585.09
2018,5,17,10,30,839.0,144.0,2.8,19.4,889.0,848.06,643.97
2018,5,17,10,45,866.5,134.0,2.9,19.7,918.0,888.79,670.53
2018,5,17,11,0,894.0,124.0,3.0,20.0,947.0,928.26,696.42
2018,5,17,11,15,896.5,124.5,3.05,20.2,959.0,953.42,712.45
2018,5,17,11,30,899.0,125.0,3.1,20.4,971.0,975.76,726.71
2018,5,17,11,45,899.5,125.0,3.2,20.6,975.5,992.76,737.86
2018,5,17,12,0,900.0,125.0,3.3,20.8,980.0,1006.69,747.09
2018,5,17,12,15,901.0,124.0,3.4,20.85,977.5,1016.97,754.45
2018,5,17,12,30,902.0,123.0,3.5,20.9,975.0,1024.06,759.82
2018,5,17,12,45,901.5,121.0,3.6,20.95,965.0,1025.39,761.5
2018,5,17,13,0,901.0,119.0,3.7,21.0,955.0,1023.42,761.15
2018,5,17,13,15,897.5,118.0,3.8,20.9,937.5,1016.23,757.86
2018,5,17,13,30,894.0,117.0,3.9,20.8,920.0,1005.8,752.52
2018,5,17,13,45,889.0,115.5,4.0,20.7,895.5,990.23,743.77
2018,5,17,14,0,884.0,114.0,4.1,20.6,871.0,971.61,733.0
2018,5,17,14,15,876.5,112.0,4.15,20.35,840.0,947.16,718.38
2018,5,17,14,30,869.0,110.0,4.2,20.1,809.0,919.99,701.84
2018,5,17,14,45,859.5,108.0,4.3,19.8,772.5,888.47,682.53
2018,5,17,15,0,850.0,106.0,4.4,19.5,736.0,854.66,661.52
2018,5,17,15,15,836.5,104.0,4.4,19.5,694.0,815.41,635.14
2018,5,17,15,30,823.0,102.0,4.4,19.5,652.0,778.7,610.39
2018,5,17,15,45,807.0,98.5,4.4,18.75,606.5,732.65,580.23
2018,5,17,16,0,791.0,95.0,4.4,18.0,561.0,685.62,548.76
2018,5,17,16,15,769.0,92.0,4.35,17.55,512.5,634.32,512.2
2018,5,17,16,30,747.0,89.0,4.3,17.1,464.0,583.07,473.32
2018,5,17,16,45,717.5,85.0,4.2,16.6,413.5,526.61,429.19
2018,5,17,17,0,688.0,81.0,4.1,16.1,363.0,472.83,385.93
2018,5,17,17,15,636.0,77.5,4.0,15.6,310.5,408.83,333.19
2018,5,17,17,30,584.0,74.0,3.9,15.1,258.0,349.04,282.46
2018,5,17,17,45,465.0,70.5,3.8,14.55,200.5,267.48,213.48
2018,5,17,18,0,346.0,67.0,3.7,14.0,143.0,196.45,152.95
2018,5,17,18,15,198.0,53.5,3.6,13.65,94.5,120.94,90.21
2018,5,17,18,30,50.0,40.0,3.5,13.3,46.0,55.23,37.9
2018,5,17,18,45,29.5,24.5,3.4,12.9,27.5,31.9,14.05
2018,5,17,19,0,9.0,9.0,3.3,12.5,9.0,9.95,0.0
2018,5,17,19,15,4.5,4.5,3.3,12.4,4.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.05,11.75,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,18,4,45,3.0,1.5,2.65,11.15,1.5,0.0,0.0
2018,5,18,5,0,6.0,3.0,2.7,11.2,3.0,2.95,0.0
2018,5,18,5,15,3.0,4.0,2.8,11.45,4.0,3.88,0.0
2018,5,18,5,30,0.0,5.0,2.9,11.7,5.0,4.82,0.0
2018,5,18,5,45,0.0,8.0,2.95,11.9,8.0,7.71,1.14
2018,5,18,6,0,0.0,11.0,3.0,12.1,11.0,10.6,3.86
2018,5,18,6,15,0.0,14.5,3.05,12.45,14.5,13.98,6.39
2018,5,18,6,30,0.0,18.0,3.1,12.8,18.0,17.36,9.33
2018,5,18,6,45,0.0,34.5,3.1,13.15,34.5,33.3,23.0
2018,5,18,7,0,0.0,51.0,3.1,13.5,51.0,49.27,36.51
2018,5,18,7,15,0.0,61.5,3.1,13.75,61.5,59.44,44.96
2018,5,18,7,30,0.0,72.0,3.1,14.0,72.0,69.62,53.31
2018,5,18,7,45,0.0,81.0,3.05,14.3,81.0,78.35,60.34
2018,5,18,8,0,0.0,90.0,3.0,14.6,90.0,87.08,67.3
2018,5,18,8,15,0.0,106.0,3.0,15.0,106.0,102.37,79.57
2018,5,18,8,30,0.0,122.0,3.0,15.4,122.0,117.69,91.71
2018,5,18,8,45,0.5,136.5,3.0,15.75,137.0,131.89,102.85
2018,5,18,9,0,1.0,151.0,3.0,16.1,152.0,146.19,113.97
2018,5,18,9,15,2.0,157.5,3.0,16.55,159.0,153.26,119.19
2018,5,18,9,30,3.0,164.0,3.0,17.0,166.0,160.43,124.48
2018,5,18,9,45,6.0,185.0,3.0,17.4,190.0,183.09,142.1
2018,5,18,10,0,9.0,206.0,3.0,17.8,214.0,206.05,159.76
2018,5,18,10,15,13.0,246.5,3.0,18.15,258.0,248.92,192.74
2018,5,18,10,30,17.0,287.0,3.0,18.5,302.0,292.26,225.55
2018,5,18,10,45,24.0,325.0,3.05,18.85,347.0,338.24,260.06
2018,5,18,11,0,31.0,363.0,3.1,19.2,392.0,383.69,293.69
2018,5,18,11,15,61.5,385.0,3.15,19.4,443.0,435.72,333.02
2018,5,18,11,30,92.0,407.0,3.2,19.6,494.0,489.17,372.88
2018,5,18,11,45,291.5,370.0,3.25,19.8,647.0,656.23,500.3
2018,5,18,12,0,491.0,333.0,3.3,20.0,800.0,825.12,623.32
2018,5,18,12,15,481.5,342.0,3.4,20.05,799.0,832.57,627.25
2018,5,18,12,30,472.0,351.0,3.5,20.1,798.0,838.06,631.07
2018,5,18,12,45,518.5,326.5,3.55,20.1,812.5,863.19,650.49
2018,5,18,13,0,565.0,302.0,3.6,20.1,827.0,886.02,668.19
2018,5,18,13,15,531.5,313.0,3.65,19.95,799.5,863.66,652.65
2018,5,18,13,30,498.0,324.0,3.7,19.8,772.0,839.63,636.2
2018,5,18,13,45,500.5,316.0,3.75,19.65,756.0,829.57,630.73
2018,5,18,14,0,503.0,308.0,3.8,19.5,740.0,817.45,623.73
2018,5,18,14,15,452.0,319.5,3.8,19.25,697.0,773.33,592.45
2018,5,18,14,30,401.0,331.0,3.8,19.0,654.0,729.44,561.17
2018,5,18,14,45,531.5,263.0,3.75,18.75,670.5,765.61,592.96
2018,5,18,15,0,662.0,195.0,3.7,18.5,687.0,795.4,619.19
2018,5,18,15,15,607.0,200.5,3.7,18.5,631.5,734.82,575.18
2018,5,18,15,30,552.0,206.0,3.7,18.5,576.0,673.01,530.07
2018,5,18,15,45,596.0,174.0,3.75,17.75,548.0,655.55,521.19
2018,5,18,16,0,640.0,142.0,3.8,17.0,520.0,629.87,505.5
2018,5,18,16,15,537.5,155.0,3.8,16.45,453.5,543.35,439.29
2018,5,18,16,30,435.0,168.0,3.8,15.9,387.0,468.11,380.42
2018,5,18,16,45,428.0,149.0,3.85,15.35,345.5,423.3,346.12
2018,5,18,17,0,421.0,130.0,3.9,14.8,304.0,378.25,310.39
2018,5,18,17,15,468.0,107.5,3.85,14.3,276.5,356.08,291.99
2018,5,18,17,30,515.0,85.0,3.8,13.8,249.0,330.83,269.39
2018,5,18,17,45,471.0,75.0,3.75,13.3,204.0,275.18,220.83
2018,5,18,18,0,427.0,65.0,3.7,12.8,159.0,223.64,174.78
2018,5,18,18,15,281.0,54.5,3.65,12.55,110.0,145.97,109.25
2018,5,18,18,30,135.0,44.0,3.6,12.3,61.0,82.37,57.48
2018,5,18,18,45,80.0,28.0,3.5,12.0,37.0,47.19,23.56
2018,5,18,19,0,25.0,12.0,3.4,11.7,13.0,14.9,0.0
2018,5,18,19,15,12.5,6.0,3.4,11.6,6.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.4,10.85,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.75,10.4,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.9,10.45,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.05,10.55,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.1,10.65,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.1,10.75,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.05,10.85,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.95,10.9,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,5,19,4,45,1.0,0.5,3.9,10.95,0.5,0.0,0.0
2018,5,19,5,0,2.0,1.0,3.9,11.0,1.0,0.98,0.0
2018,5,19,5,15,3.0,3.5,3.95,11.1,3.5,3.4,0.0
2018,5,19,5,30,4.0,6.0,4.0,11.2,6.0,5.83,0.0
2018,5,19,5,45,2.0,8.0,4.05,11.3,8.0,7.71,1.16
2018,5,19,6,0,0.0,10.0,4.1,11.4,10.0,9.64,3.01
2018,5,19,6,15,0.0,13.5,4.1,11.55,13.5,13.02,5.59
2018,5,19,6,30,0.0,17.0,4.1,11.7,17.0,16.4,8.54
2018,5,19,6,45,0.0,39.0,4.1,11.85,39.0,37.66,26.86
2018,5,19,7,0,0.0,61.0,4.1,12.0,61.0,58.95,45.0
2018,5,19,7,15,0.0,87.0,4.15,12.4,87.0,83.86,65.9
2018,5,19,7,30,0.0,113.0,4.2,12.8,113.0,108.29,86.07
2018,5,19,7,45,0.0,119.5,4.2,13.2,119.5,114.7,90.95
2018,5,19,8,0,0.0,126.0,4.2,13.6,126.0,121.08,95.78
2018,5,19,8,15,1.5,147.5,4.25,13.95,148.5,142.23,112.74
2018,5,19,8,30,3.0,169.0,4.3,14.3,171.0,163.61,129.68
2018,5,19,8,45,5.0,182.5,4.3,14.6,186.0,177.96,140.82
2018,5,19,9,0,7.0,196.0,4.3,14.9,201.0,192.55,152.08
2018,5,19,9,15,13.0,233.0,4.3,15.2,243.0,232.24,183.35
2018,5,19,9,30,19.0,270.0,4.3,15.5,285.0,272.61,214.73
2018,5,19,9,45,31.0,307.0,4.35,15.85,332.5,317.75,249.59
2018,5,19,10,0,43.0,344.0,4.4,16.2,380.0,364.82,285.51
2018,5,19,10,15,76.0,385.0,4.4,16.45,451.5,433.92,338.44
2018,5,19,10,30,109.0,426.0,4.4,16.7,523.0,507.21,393.54
2018,5,19,10,45,119.5,441.0,4.45,16.95,549.5,536.84,415.03
2018,5,19,11,0,130.0,456.0,4.5,17.2,576.0,566.88,436.87
2018,5,19,11,15,124.0,457.0,4.55,17.3,572.5,568.16,437.3
2018,5,19,11,30,118.0,458.0,4.6,17.4,569.0,568.71,437.34
2018,5,19,11,45,169.5,460.5,4.6,17.5,621.0,625.34,480.45
2018,5,19,12,0,221.0,463.0,4.6,17.6,673.0,682.93,523.52
2018,5,19,12,15,411.5,381.0,4.65,17.55,771.0,802.82,616.66
2018,5,19,12,30,602.0,299.0,4.7,17.5,869.0,914.83,702.05
2018,5,19,12,45,687.5,253.0,4.75,17.45,897.5,957.82,734.41
2018,5,19,13,0,773.0,207.0,4.8,17.4,926.0,992.69,759.29
2018,5,19,13,15,806.0,186.5,4.85,17.25,924.0,1002.91,767.5
2018,5,19,13,30,839.0,166.0,4.9,17.1,922.0,1009.33,773.4
2018,5,19,13,45,824.5,168.0,4.9,17.0,894.0,989.02,760.28
2018,5,19,14,0,810.0,170.0,4.9,16.9,866.0,966.08,745.53
2018,5,19,14,15,824.0,157.5,4.9,16.7,843.5,952.34,737.59
2018,5,19,14,30,838.0,145.0,4.9,16.5,821.0,935.02,727.13
2018,5,19,14,45,826.0,143.0,4.9,16.3,784.0,902.02,705.49
2018,5,19,15,0,814.0,141.0,4.9,16.1,747.0,866.91,682.28
2018,5,19,15,15,681.5,177.0,4.9,16.1,664.5,772.74,614.87
2018,5,19,15,30,549.0,213.0,4.9,16.1,582.0,678.44,543.0
2018,5,19,15,45,421.5,229.5,4.85,15.55,501.0,578.35,466.1
2018,5,19,16,0,294.0,246.0,4.8,15.0,420.0,480.01,388.8
2018,5,19,16,15,348.0,212.5,4.75,14.65,401.0,468.95,382.87
2018,5,19,16,30,402.0,179.0,4.7,14.3,382.0,459.08,376.87
2018,5,19,16,45,381.0,162.0,4.65,13.9,338.0,409.67,337.62
2018,5,19,17,0,360.0,145.0,4.6,13.5,294.0,361.45,298.55
2018,5,19,17,15,354.0,125.0,4.55,13.05,255.0,318.87,263.27
2018,5,19,17,30,348.0,105.0,4.5,12.6,216.0,276.31,226.89
2018,5,19,17,45,289.0,81.0,4.4,12.15,162.0,208.58,168.86
2018,5,19,18,0,230.0,57.0,4.3,11.7,108.0,146.48,115.07
2018,5,19,18,15,179.5,48.0,4.2,11.4,81.5,109.79,82.52
2018,5,19,18,30,129.0,39.0,4.1,11.1,55.0,75.1,52.19
2018,5,19,18,45,65.0,21.0,3.95,10.85,29.0,36.26,17.54
2018,5,19,19,0,1.0,3.0,3.8,10.6,3.0,3.07,0.0
2018,5,19,19,15,0.5,1.5,3.8,10.55,1.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.75,10.45,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.65,10.4,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.65,10.4,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.7,10.45,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,3.7,10.55,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.7,10.65,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.65,10.7,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.65,10.7,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.65,10.7,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.55,10.65,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,5,20,4,45,0.5,1.5,3.5,10.55,1.5,0.0,0.0
2018,5,20,5,0,1.0,3.0,3.5,10.6,3.0,2.95,0.0
2018,5,20,5,15,6.5,9.0,3.55,10.7,9.5,8.75,0.0
2018,5,20,5,30,12.0,15.0,3.6,10.8,16.0,14.59,6.58
2018,5,20,5,45,6.0,15.0,3.65,10.95,15.5,14.58,7.27
2018,5,20,6,0,0.0,15.0,3.7,11.1,15.0,14.46,7.37
2018,5,20,6,15,0.0,25.0,3.7,11.25,25.0,24.12,15.21
2018,5,20,6,30,0.0,35.0,3.7,11.4,35.0,33.79,23.59
2018,5,20,6,45,0.0,36.5,3.75,11.55,36.5,35.24,24.81
2018,5,20,7,0,0.0,38.0,3.8,11.7,38.0,36.69,25.98
2018,5,20,7,15,1.0,86.5,3.8,11.95,87.0,83.64,65.81
2018,5,20,7,30,2.0,135.0,3.8,12.2,136.0,129.08,103.58
2018,5,20,7,45,1.0,130.0,3.8,12.4,130.5,124.81,99.58
2018,5,20,8,0,0.0,125.0,3.8,12.6,125.0,120.15,95.32
2018,5,20,8,15,1.0,136.5,3.8,12.6,137.0,131.68,104.55
2018,5,20,8,30,2.0,148.0,3.8,12.6,149.0,143.33,113.82
2018,5,20,8,45,10.0,197.0,3.8,12.65,204.0,194.4,155.18
2018,5,20,9,0,18.0,246.0,3.8,12.7,259.0,246.32,196.58
2018,5,20,9,15,21.0,267.5,3.8,12.75,283.5,270.04,214.99
2018,5,20,9,30,24.0,289.0,3.8,12.8,308.0,294.1,233.6
2018,5,20,9,45,20.5,283.5,3.8,12.85,300.0,287.97,228.25
2018,5,20,10,0,17.0,278.0,3.8,12.9,292.0,281.38,222.64
2018,5,20,10,15,20.5,302.0,3.85,13.15,319.5,308.45,243.51
2018,5,20,10,30,24.0,326.0,3.9,13.4,347.0,337.2,265.44
2018,5,20,10,45,38.0,363.5,3.95,13.65,398.0,387.94,304.47
2018,5,20,11,0,52.0,401.0,4.0,13.9,449.0,439.83,343.81
2018,5,20,11,15,51.0,409.0,4.05,14.3,456.5,449.69,350.38
2018,5,20,11,30,50.0,417.0,4.1,14.7,464.0,459.39,356.99
2018,5,20,11,45,124.5,426.5,4.15,15.15,545.0,547.91,425.43
2018,5,20,12,0,199.0,436.0,4.2,15.6,626.0,634.16,490.49
2018,5,20,12,15,292.5,426.5,4.25,15.9,704.5,726.59,559.81
2018,5,20,12,30,386.0,417.0,4.3,16.2,783.0,814.28,624.4
2018,5,20,12,45,421.5,400.5,4.35,16.5,796.5,841.81,644.26
2018,5,20,13,0,457.0,384.0,4.4,16.8,810.0,862.63,659.87
2018,5,20,13,15,473.5,371.0,4.45,16.7,805.0,865.93,663.75
2018,5,20,13,30,490.0,358.0,4.5,16.6,800.0,866.99,666.23
2018,5,20,13,45,494.0,342.5,4.55,16.5,778.0,850.92,656.46
2018,5,20,14,0,498.0,327.0,4.6,16.4,756.0,832.68,645.22
2018,5,20,14,15,532.5,298.0,4.6,15.95,741.5,826.92,644.5
2018,5,20,14,30,567.0,269.0,4.6,15.5,727.0,817.56,641.12
2018,5,20,14,45,579.5,248.0,4.55,15.05,697.5,793.14,625.82
2018,5,20,15,0,592.0,227.0,4.5,14.6,668.0,768.66,610.32
2018,5,20,15,15,466.0,251.5,4.5,14.6,586.5,668.61,533.82
2018,5,20,15,30,340.0,276.0,4.5,14.6,505.0,570.52,457.58
2018,5,20,15,45,317.0,259.5,4.4,13.75,461.5,523.29,423.22
2018,5,20,16,0,294.0,243.0,4.3,12.9,418.0,476.89,388.6
2018,5,20,16,15,171.0,198.0,4.2,12.6,297.5,325.4,267.03
2018,5,20,16,30,48.0,153.0,4.1,12.3,177.0,185.58,151.18
2018,5,20,16,45,73.5,149.5,4.05,12.05,182.0,195.58,160.65
2018,5,20,17,0,99.0,146.0,4.0,11.8,187.0,208.33,171.81
2018,5,20,17,15,140.0,130.5,3.9,11.7,180.0,207.86,171.62
2018,5,20,17,30,181.0,115.0,3.8,11.6,173.0,207.67,170.78
2018,5,20,17,45,141.5,88.5,3.7,11.45,129.0,149.82,121.21
2018,5,20,18,0,102.0,62.0,3.6,11.3,85.0,100.47,78.61
2018,5,20,18,15,89.5,50.5,3.55,11.25,67.0,79.63,59.65
2018,5,20,18,30,77.0,39.0,3.5,11.2,49.0,60.21,41.79
2018,5,20,18,45,43.5,26.0,3.45,11.15,31.0,36.36,18.97
2018,5,20,19,0,10.0,13.0,3.4,11.1,13.0,14.05,0.0
2018,5,20,19,15,5.0,6.5,3.35,11.1,6.5,0.0,0.0
2018,5,20,19,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.25,11.05,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.05,10.95,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.6,10.65,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.6,10.55,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,5,21,4,45,5.5,3.5,1.7,10.65,3.5,0.0,0.0
2018,5,21,5,0,11.0,7.0,1.6,10.7,7.0,6.88,0.0
2018,5,21,5,15,78.0,25.0,1.6,10.9,32.5,20.79,0.0
2018,5,21,5,30,145.0,43.0,1.6,11.1,58.0,35.03,23.84
2018,5,21,5,45,236.0,58.0,1.65,11.3,98.0,44.41,33.62
2018,5,21,6,0,327.0,73.0,1.7,11.5,138.0,54.53,43.24
2018,5,21,6,15,395.0,83.5,1.6,11.9,184.5,71.43,49.16
2018,5,21,6,30,463.0,94.0,1.5,12.3,231.0,109.4,70.03
2018,5,21,6,45,514.5,102.0,1.45,12.7,281.0,150.66,99.38
2018,5,21,7,0,566.0,110.0,1.4,13.1,331.0,197.49,136.89
2018,5,21,7,15,603.5,116.0,1.35,13.6,381.5,244.49,176.88
2018,5,21,7,30,641.0,122.0,1.3,14.1,432.0,295.5,220.58
2018,5,21,7,45,671.5,126.0,1.25,14.65,481.5,346.0,263.59
2018,5,21,8,0,702.0,130.0,1.2,15.2,531.0,399.27,307.75
2018,5,21,8,15,724.5,133.5,1.2,15.85,578.0,450.94,349.53
2018,5,21,8,30,747.0,137.0,1.2,16.5,625.0,504.02,391.0
2018,5,21,8,45,765.0,139.5,1.15,17.1,668.0,556.67,430.47
2018,5,21,9,0,783.0,142.0,1.1,17.7,711.0,607.59,467.3
2018,5,21,9,15,800.5,142.0,1.25,18.25,750.5,656.02,503.02
2018,5,21,9,30,818.0,142.0,1.4,18.8,790.0,704.32,537.85
2018,5,21,9,45,834.5,140.0,1.55,19.35,824.5,749.56,569.08
2018,5,21,10,0,851.0,138.0,1.7,19.9,859.0,793.25,597.96
2018,5,21,10,15,858.5,139.0,1.85,20.3,886.0,831.8,623.43
2018,5,21,10,30,866.0,140.0,2.0,20.7,913.0,868.47,647.5
2018,5,21,10,45,871.0,140.5,2.15,21.1,932.5,900.4,668.29
2018,5,21,11,0,876.0,141.0,2.3,21.5,952.0,929.96,687.47
2018,5,21,11,15,879.0,142.0,2.45,21.8,964.5,955.64,704.33
2018,5,21,11,30,882.0,143.0,2.6,22.1,977.0,978.61,719.43
2018,5,21,11,45,883.0,143.0,2.75,22.35,982.0,995.85,730.98
2018,5,21,12,0,884.0,143.0,2.9,22.6,987.0,1010.11,740.68
2018,5,21,12,15,880.5,144.5,3.0,22.6,983.0,1018.39,746.85
2018,5,21,12,30,877.0,146.0,3.1,22.6,979.0,1023.52,751.12
2018,5,21,12,45,871.0,147.5,3.25,22.65,967.5,1023.01,752.1
2018,5,21,13,0,865.0,149.0,3.4,22.7,956.0,1019.37,751.11
2018,5,21,13,15,861.0,147.5,3.5,22.6,938.0,1011.56,747.53
2018,5,21,13,30,857.0,146.0,3.6,22.5,920.0,1000.67,741.99
2018,5,21,13,45,851.0,144.0,3.7,22.35,895.0,984.29,732.99
2018,5,21,14,0,845.0,142.0,3.8,22.2,870.0,970.86,726.01
2018,5,21,14,15,836.5,139.5,3.85,21.9,838.5,945.77,711.23
2018,5,21,14,30,828.0,137.0,3.9,21.6,807.0,918.1,694.68
2018,5,21,14,45,817.0,134.0,3.9,21.35,770.0,885.23,674.03
2018,5,21,15,0,806.0,131.0,3.9,21.1,733.0,850.24,651.76
2018,5,21,15,15,791.5,128.0,3.9,21.1,691.5,810.4,625.25
2018,5,21,15,30,777.0,125.0,3.9,21.1,650.0,769.08,597.46
2018,5,21,15,45,759.5,121.0,3.95,20.15,604.5,723.14,568.24
2018,5,21,16,0,742.0,117.0,4.0,19.2,559.0,678.41,539.24
2018,5,21,16,15,719.5,112.0,4.0,18.55,510.5,626.64,502.2
2018,5,21,16,30,697.0,107.0,4.0,17.9,462.0,575.07,464.03
2018,5,21,16,45,666.5,101.5,3.95,17.25,412.0,518.67,420.79
2018,5,21,17,0,636.0,96.0,3.9,16.6,362.0,463.78,377.42
2018,5,21,17,15,587.0,90.5,3.9,15.85,310.5,401.44,326.9
2018,5,21,17,30,538.0,85.0,3.9,15.1,259.0,343.04,278.07
2018,5,21,17,45,464.5,77.5,3.85,14.35,209.0,277.04,221.93
2018,5,21,18,0,391.0,70.0,3.8,13.6,159.0,216.9,169.83
2018,5,21,18,15,279.5,53.5,3.8,13.1,109.0,145.39,109.08
2018,5,21,18,30,168.0,37.0,3.8,12.6,59.0,85.73,59.55
2018,5,21,18,45,96.0,23.0,3.8,12.1,34.5,44.67,23.61
2018,5,21,19,0,24.0,9.0,3.8,11.6,10.0,11.94,0.0
2018,5,21,19,15,12.0,4.5,3.8,11.5,5.0,4.42,0.0
2018,5,21,19,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.85,11.25,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.85,11.05,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.8,10.95,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.75,10.9,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.7,10.85,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.65,10.8,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.45,10.8,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.25,10.7,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.05,10.6,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,22,4,45,3.5,1.5,2.95,10.75,1.5,0.0,0.0
2018,5,22,5,0,7.0,3.0,2.9,10.8,3.0,2.95,0.0
2018,5,22,5,15,7.0,4.5,2.95,11.0,5.0,4.38,0.0
2018,5,22,5,30,7.0,6.0,3.0,11.2,7.0,5.8,0.0
2018,5,22,5,45,3.5,8.0,3.1,11.35,8.5,7.77,1.24
2018,5,22,6,0,0.0,10.0,3.2,11.5,10.0,9.64,3.02
2018,5,22,6,15,0.0,14.0,3.15,11.75,14.0,13.5,6.01
2018,5,22,6,30,0.0,18.0,3.1,12.0,18.0,17.36,9.37
2018,5,22,6,45,0.0,30.5,3.1,12.25,30.5,29.44,19.76
2018,5,22,7,0,0.0,43.0,3.1,12.5,43.0,41.53,30.03
2018,5,22,7,15,0.0,53.0,3.1,12.8,53.0,51.21,38.13
2018,5,22,7,30,0.0,63.0,3.1,13.1,63.0,60.9,46.13
2018,5,22,7,45,0.0,71.0,3.1,13.4,71.0,68.66,52.41
2018,5,22,8,0,0.0,79.0,3.1,13.7,79.0,76.42,58.64
2018,5,22,8,15,0.5,105.5,3.15,14.2,106.0,102.13,79.61
2018,5,22,8,30,1.0,132.0,3.2,14.7,133.0,127.69,100.13
2018,5,22,8,45,4.0,163.0,3.2,15.2,166.0,159.0,125.03
2018,5,22,9,0,7.0,194.0,3.2,15.7,199.0,190.66,149.87
2018,5,22,9,15,5.5,180.5,3.3,16.05,184.5,177.49,138.81
2018,5,22,9,30,4.0,167.0,3.4,16.4,170.0,164.0,127.64
2018,5,22,9,45,6.0,179.0,3.45,16.8,184.0,177.32,137.91
2018,5,22,10,0,8.0,191.0,3.5,17.2,198.0,190.84,148.24
2018,5,22,10,15,9.5,211.5,3.6,17.45,220.0,212.33,164.84
2018,5,22,10,30,11.0,232.0,3.7,17.7,242.0,233.99,181.44
2018,5,22,10,45,12.0,241.5,3.75,17.95,252.5,244.7,189.44
2018,5,22,11,0,13.0,251.0,3.8,18.2,263.0,255.48,197.49
2018,5,22,11,15,12.0,238.5,3.85,18.3,249.5,242.99,187.63
2018,5,22,11,30,11.0,226.0,3.9,18.4,236.0,230.34,177.71
2018,5,22,11,45,12.0,240.0,3.95,18.5,251.0,245.45,189.36
2018,5,22,12,0,13.0,254.0,4.0,18.6,266.0,260.6,200.98
2018,5,22,12,15,19.0,304.0,4.05,18.5,322.0,316.31,243.94
2018,5,22,12,30,25.0,354.0,4.1,18.4,378.0,378.72,291.38
2018,5,22,12,45,34.0,371.5,4.15,18.35,403.5,406.63,312.72
2018,5,22,13,0,43.0,389.0,4.2,18.3,429.0,434.59,334.17
2018,5,22,13,15,48.5,390.5,4.2,18.15,435.0,442.51,340.63
2018,5,22,13,30,54.0,392.0,4.2,18.0,441.0,450.18,347.03
2018,5,22,13,45,42.5,367.0,4.2,17.85,405.0,413.33,319.5
2018,5,22,14,0,31.0,342.0,4.2,17.7,369.0,376.47,291.86
2018,5,22,14,15,87.5,311.5,4.2,17.5,383.5,405.96,317.64
2018,5,22,14,30,144.0,281.0,4.2,17.3,398.0,424.76,335.05
2018,5,22,14,45,167.0,253.0,4.2,17.1,382.5,420.43,333.45
2018,5,22,15,0,190.0,225.0,4.2,16.9,367.0,406.43,324.55
2018,5,22,15,15,298.0,196.0,4.2,16.9,404.5,468.92,376.65
2018,5,22,15,30,406.0,167.0,4.2,16.9,442.0,514.67,415.06
2018,5,22,15,45,270.5,186.5,4.15,16.4,364.5,409.06,330.81
2018,5,22,16,0,135.0,206.0,4.1,15.9,287.0,314.34,253.69
2018,5,22,16,15,100.5,206.0,4.05,15.55,263.5,285.69,230.82
2018,5,22,16,30,66.0,206.0,4.0,15.2,240.0,253.9,205.16
2018,5,22,16,45,132.0,180.5,3.95,14.8,239.0,269.56,219.96
2018,5,22,17,0,198.0,155.0,3.9,14.4,238.0,278.17,228.2
2018,5,22,17,15,242.0,134.5,3.8,13.95,222.5,268.54,220.48
2018,5,22,17,30,286.0,114.0,3.7,13.5,207.0,254.11,207.76
2018,5,22,17,45,257.0,97.0,3.6,13.1,169.5,209.58,169.29
2018,5,22,18,0,228.0,80.0,3.5,12.7,132.0,167.84,132.59
2018,5,22,18,15,180.0,63.0,3.4,12.35,98.0,123.49,93.85
2018,5,22,18,30,132.0,46.0,3.3,12.0,64.0,84.23,59.8
2018,5,22,18,45,78.5,30.5,3.2,11.65,40.0,50.86,29.43
2018,5,22,19,0,25.0,15.0,3.1,11.3,16.0,18.01,0.0
2018,5,22,19,15,12.5,7.5,3.1,11.25,8.0,8.38,0.0
2018,5,22,19,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.05,10.9,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.85,10.8,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,23,4,45,0.0,0.5,2.0,10.95,0.5,0.0,0.0
2018,5,23,5,0,0.0,1.0,2.0,11.0,1.0,0.98,0.0
2018,5,23,5,15,0.0,3.5,2.1,11.15,3.5,3.37,0.0
2018,5,23,5,30,0.0,6.0,2.2,11.3,6.0,5.78,0.0
2018,5,23,5,45,0.0,9.0,2.3,11.45,9.0,8.67,2.05
2018,5,23,6,0,0.0,12.0,2.4,11.6,12.0,11.57,4.77
2018,5,23,6,15,0.0,15.0,2.45,11.85,15.0,14.46,6.85
2018,5,23,6,30,0.0,18.0,2.5,12.1,18.0,17.36,9.37
2018,5,23,6,45,0.0,32.0,2.55,12.3,32.0,30.89,21.01
2018,5,23,7,0,0.0,46.0,2.6,12.5,46.0,44.43,32.52
2018,5,23,7,15,0.0,60.0,2.65,12.85,60.0,57.99,43.87
2018,5,23,7,30,0.0,74.0,2.7,13.2,74.0,71.55,55.08
2018,5,23,7,45,0.0,82.0,2.75,13.5,82.0,79.32,61.3
2018,5,23,8,0,0.0,90.0,2.8,13.8,90.0,87.08,67.47
2018,5,23,8,15,0.0,108.5,2.9,14.2,108.5,104.76,81.74
2018,5,23,8,30,0.0,127.0,3.0,14.6,127.0,122.44,95.84
2018,5,23,8,45,0.0,120.5,3.1,14.95,120.5,116.37,90.49
2018,5,23,9,0,0.0,114.0,3.2,15.3,114.0,110.23,85.16
2018,5,23,9,15,0.0,115.5,3.3,15.8,115.5,111.72,86.02
2018,5,23,9,30,0.0,117.0,3.4,16.3,117.0,113.21,86.89
2018,5,23,9,45,0.0,121.0,3.5,16.75,121.0,117.11,89.73
2018,5,23,10,0,0.0,125.0,3.6,17.2,125.0,121.03,92.57
2018,5,23,10,15,3.0,151.5,3.7,17.5,154.0,149.13,114.85
2018,5,23,10,30,6.0,178.0,3.8,17.8,183.0,177.52,137.12
2018,5,23,10,45,14.5,251.0,3.85,18.05,264.0,256.1,198.44
2018,5,23,11,0,23.0,324.0,3.9,18.3,345.0,337.99,260.92
2018,5,23,11,15,28.5,350.5,3.95,18.4,377.0,370.91,285.56
2018,5,23,11,30,34.0,377.0,4.0,18.5,409.0,404.28,310.5
2018,5,23,11,45,30.5,370.0,4.05,18.6,399.0,395.86,303.82
2018,5,23,12,0,27.0,363.0,4.1,18.7,389.0,387.08,297.05
2018,5,23,12,15,22.5,337.5,4.1,18.7,359.0,352.94,271.28
2018,5,23,12,30,18.0,312.0,4.1,18.7,329.0,323.74,249.15
2018,5,23,12,45,30.0,345.5,4.05,18.7,373.5,376.05,289.34
2018,5,23,13,0,42.0,379.0,4.0,18.7,418.0,423.25,325.08
2018,5,23,13,15,55.5,397.5,4.0,18.6,448.0,456.64,350.61
2018,5,23,13,30,69.0,416.0,4.0,18.5,478.0,489.91,376.0
2018,5,23,13,45,244.0,338.5,4.0,18.45,550.5,595.61,461.57
2018,5,23,14,0,419.0,261.0,4.0,18.4,623.0,688.01,535.4
2018,5,23,14,15,576.0,214.0,4.0,18.2,692.5,783.08,608.87
2018,5,23,14,30,733.0,167.0,4.0,18.0,762.0,862.96,667.16
2018,5,23,14,45,767.5,148.0,4.0,17.8,746.0,856.56,663.72
2018,5,23,15,0,802.0,129.0,4.0,17.6,730.0,845.54,657.72
2018,5,23,15,15,720.5,146.5,4.0,17.6,664.0,774.21,607.78
