Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,17,45,664.5,62.0,3.8,23.05,277.0,365.18,285.73
2018,7,11,18,0,619.0,57.0,3.7,22.1,226.0,308.27,237.6
2018,7,11,18,15,553.0,51.5,3.55,21.25,179.0,247.24,185.24
2018,7,11,18,30,487.0,46.0,3.4,20.4,132.0,192.8,137.77
2018,7,11,18,45,386.5,37.0,3.25,19.55,92.0,133.73,88.15
2018,7,11,19,0,286.0,28.0,3.1,18.7,52.0,84.97,44.03
2018,7,11,19,15,162.0,16.5,3.0,18.3,28.5,35.51,0.0
2018,7,11,19,30,38.0,5.0,2.9,17.9,5.0,4.91,0.0
2018,7,11,19,45,19.0,2.5,2.8,17.5,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.45,16.55,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,2.15,16.1,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,2.05,15.9,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,7,12,4,45,20.0,3.5,1.75,14.1,3.5,0.0,0.0
2018,7,12,5,0,40.0,7.0,1.9,14.3,7.0,6.88,0.0
2018,7,12,5,15,141.5,19.5,2.0,14.85,31.0,15.43,0.0
2018,7,12,5,30,243.0,32.0,2.1,15.4,55.0,24.83,14.2
2018,7,12,5,45,333.5,42.5,2.15,15.95,93.5,32.51,22.48
2018,7,12,6,0,424.0,53.0,2.2,16.5,132.0,38.97,28.62
2018,7,12,6,15,248.0,64.0,2.25,17.25,113.5,46.94,35.84
2018,7,12,6,30,72.0,75.0,2.3,18.0,95.0,70.15,51.04
2018,7,12,6,45,45.5,101.5,2.35,18.75,115.0,97.88,74.25
2018,7,12,7,0,19.0,128.0,2.4,19.5,135.0,122.74,95.36
2018,7,12,7,15,182.5,142.5,2.4,20.2,227.0,164.27,122.62
2018,7,12,7,30,346.0,157.0,2.4,20.9,319.0,230.17,171.19
2018,7,12,7,45,533.5,132.0,2.4,21.6,414.0,289.99,216.22
2018,7,12,8,0,721.0,107.0,2.4,22.3,509.0,368.76,277.46
2018,7,12,8,15,656.5,137.5,2.45,23.05,528.0,407.66,310.21
2018,7,12,8,30,592.0,168.0,2.5,23.8,547.0,439.64,335.98
2018,7,12,8,45,477.5,229.0,2.55,24.5,548.5,465.7,355.17
2018,7,12,9,0,363.0,290.0,2.6,25.2,550.0,481.49,365.12
2018,7,12,9,15,375.5,305.0,2.65,25.75,587.0,522.38,394.47
2018,7,12,9,30,388.0,320.0,2.7,26.3,624.0,563.8,423.49
2018,7,12,9,45,382.0,338.0,2.7,26.8,648.0,595.2,444.45
2018,7,12,10,0,376.0,356.0,2.7,27.3,672.0,625.43,464.2
2018,7,12,10,15,416.0,354.5,2.75,27.7,715.0,672.84,497.08
2018,7,12,10,30,456.0,353.0,2.8,28.1,758.0,722.04,530.6
2018,7,12,10,45,498.0,337.5,2.8,28.45,789.5,760.88,556.88
2018,7,12,11,0,540.0,322.0,2.8,28.8,821.0,800.5,583.44
2018,7,12,11,15,615.5,282.5,2.85,29.15,860.0,847.4,616.0
2018,7,12,11,30,691.0,243.0,2.9,29.5,899.0,895.93,648.62
2018,7,12,11,45,598.5,301.0,2.95,29.85,872.0,880.25,634.85
2018,7,12,12,0,506.0,359.0,3.0,30.2,845.0,860.58,618.28
2018,7,12,12,15,632.5,275.0,3.1,30.45,882.5,910.29,655.5
2018,7,12,12,30,759.0,191.0,3.2,30.7,920.0,955.19,685.1
2018,7,12,12,45,753.0,195.5,3.25,30.95,913.5,959.41,687.27
2018,7,12,13,0,747.0,200.0,3.3,31.2,907.0,960.86,688.09
2018,7,12,13,15,740.0,200.0,3.3,31.05,891.5,954.02,684.47
2018,7,12,13,30,733.0,200.0,3.3,30.9,876.0,948.63,681.93
2018,7,12,13,45,775.0,169.0,3.3,30.75,868.0,948.73,683.05
2018,7,12,14,0,817.0,138.0,3.3,30.6,860.0,942.75,680.3
2018,7,12,14,15,811.0,135.0,3.25,30.25,832.5,927.46,671.82
2018,7,12,14,30,805.0,132.0,3.2,29.9,805.0,903.85,657.99
2018,7,12,14,45,798.0,129.0,3.15,29.55,772.5,876.82,641.92
2018,7,12,15,0,791.0,126.0,3.1,29.2,740.0,847.46,624.25
2018,7,12,15,15,778.5,123.5,3.1,29.2,701.5,811.76,601.61
2018,7,12,15,30,766.0,121.0,3.1,29.2,663.0,774.4,577.7
2018,7,12,15,45,752.0,117.0,3.0,28.35,621.0,732.78,552.01
2018,7,12,16,0,738.0,113.0,2.9,27.5,579.0,690.06,525.11
2018,7,12,16,15,720.5,108.5,2.95,26.9,534.0,643.4,495.0
2018,7,12,16,30,703.0,104.0,3.0,26.3,489.0,597.94,463.64
2018,7,12,16,45,678.5,99.0,3.0,25.7,441.5,545.81,426.11
2018,7,12,17,0,654.0,94.0,3.0,25.1,394.0,494.49,388.02
2018,7,12,17,15,620.5,88.5,3.0,24.35,346.0,438.84,345.55
2018,7,12,17,30,587.0,83.0,3.0,23.6,298.0,385.41,303.37
2018,7,12,17,45,500.5,80.5,3.05,22.85,244.0,314.52,246.35
2018,7,12,18,0,414.0,78.0,3.1,22.1,190.0,249.83,193.23
2018,7,12,18,15,232.5,69.5,3.0,21.55,130.0,154.14,116.29
2018,7,12,18,30,51.0,61.0,2.9,21.0,70.0,76.86,55.87
2018,7,12,18,45,30.5,43.0,2.8,20.4,48.0,51.05,34.34
2018,7,12,19,0,10.0,25.0,2.7,19.8,26.0,27.03,12.82
2018,7,12,19,15,8.5,14.0,2.6,19.55,14.5,14.77,0.0
2018,7,12,19,30,7.0,3.0,2.5,19.3,3.0,2.95,0.0
2018,7,12,19,45,3.5,1.5,2.45,19.0,1.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,2.35,18.65,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,2.25,18.55,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,2.15,18.45,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,2.05,18.35,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,2.0,18.3,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.95,18.2,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.9,18.05,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.9,17.9,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.95,17.75,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,2.05,17.6,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,2.15,17.35,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,2.25,17.1,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,2.35,16.85,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,2.45,16.55,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,2.45,16.05,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,13,4,45,0.0,1.0,2.3,15.85,1.0,0.0,0.0
2018,7,13,5,0,0.0,2.0,2.3,15.9,2.0,1.97,0.0
2018,7,13,5,15,0.5,12.5,2.3,16.3,12.5,12.06,0.0
2018,7,13,5,30,1.0,23.0,2.3,16.7,23.0,22.21,11.85
2018,7,13,5,45,6.5,39.5,2.3,17.1,40.5,37.38,26.5
2018,7,13,6,0,12.0,56.0,2.3,17.5,58.0,52.38,40.14
2018,7,13,6,15,73.5,79.0,2.3,17.95,99.0,66.39,52.72
2018,7,13,6,30,135.0,102.0,2.3,18.4,140.0,94.4,69.13
2018,7,13,6,45,123.0,112.0,2.25,18.85,152.0,111.35,82.0
2018,7,13,7,0,111.0,122.0,2.2,19.3,164.0,126.7,94.76
2018,7,13,7,15,60.5,118.0,2.25,19.9,141.5,123.12,93.8
2018,7,13,7,30,10.0,114.0,2.3,20.5,119.0,111.77,85.99
2018,7,13,7,45,20.5,153.5,2.35,21.1,164.5,152.47,118.08
2018,7,13,8,0,31.0,193.0,2.4,21.7,210.0,191.6,148.35
2018,7,13,8,15,20.5,187.0,2.45,22.3,198.5,186.87,144.02
2018,7,13,8,30,10.0,181.0,2.5,22.9,187.0,177.92,136.38
2018,7,13,8,45,18.5,204.5,2.55,23.5,217.0,205.44,157.21
2018,7,13,9,0,27.0,228.0,2.6,24.1,247.0,232.27,177.21
2018,7,13,9,15,208.0,260.5,2.6,24.65,422.0,375.89,288.04
2018,7,13,9,30,389.0,293.0,2.6,25.2,597.0,538.47,408.25
2018,7,13,9,45,510.5,257.5,2.65,25.75,675.0,611.14,461.15
2018,7,13,10,0,632.0,222.0,2.7,26.3,753.0,691.83,519.2
2018,7,13,10,15,651.0,221.0,2.75,26.8,784.0,731.73,545.92
2018,7,13,10,30,670.0,220.0,2.8,27.3,815.0,771.26,572.2
2018,7,13,10,45,747.0,183.5,2.8,27.8,861.5,824.36,606.71
2018,7,13,11,0,824.0,147.0,2.8,28.3,908.0,877.4,639.83
2018,7,13,11,15,794.0,167.0,2.85,28.65,910.0,895.08,650.04
2018,7,13,11,30,764.0,187.0,2.9,29.0,912.0,906.18,656.26
2018,7,13,11,45,777.5,180.5,3.0,29.4,923.0,929.02,670.46
2018,7,13,12,0,791.0,174.0,3.1,29.8,934.0,949.61,683.11
2018,7,13,12,15,815.0,159.5,3.15,30.0,942.0,969.99,695.85
2018,7,13,12,30,839.0,145.0,3.2,30.2,950.0,982.43,703.55
2018,7,13,12,45,852.0,134.5,3.25,30.35,946.5,990.52,708.74
2018,7,13,13,0,865.0,124.0,3.3,30.5,943.0,995.48,712.07
2018,7,13,13,15,862.5,123.0,3.35,30.55,928.5,991.43,710.05
2018,7,13,13,30,860.0,122.0,3.4,30.6,914.0,984.31,706.21
2018,7,13,13,45,856.0,120.0,3.4,30.65,892.5,971.61,698.56
2018,7,13,14,0,852.0,118.0,3.4,30.7,871.0,955.95,689.1
2018,7,13,14,15,846.0,116.5,3.4,30.6,843.5,936.02,677.35
2018,7,13,14,30,840.0,115.0,3.4,30.5,816.0,913.38,663.88
2018,7,13,14,45,832.0,113.0,3.4,30.4,783.0,885.8,647.14
2018,7,13,15,0,824.0,111.0,3.4,30.3,750.0,855.88,628.8
2018,7,13,15,15,812.5,108.5,3.4,30.3,711.5,820.24,606.25
2018,7,13,15,30,801.0,106.0,3.4,30.3,673.0,787.05,585.24
2018,7,13,15,45,786.5,103.0,3.4,29.8,630.0,744.91,558.97
2018,7,13,16,0,772.0,100.0,3.4,29.3,587.0,701.61,531.49
2018,7,13,16,15,753.5,96.5,3.4,28.85,541.0,653.98,500.32
2018,7,13,16,30,735.0,93.0,3.4,28.4,495.0,606.0,467.48
2018,7,13,16,45,710.5,88.5,3.4,27.95,447.0,553.05,429.23
2018,7,13,17,0,686.0,84.0,3.4,27.5,399.0,501.97,391.2
2018,7,13,17,15,653.0,79.5,3.4,26.75,350.5,446.2,348.81
2018,7,13,17,30,620.0,75.0,3.4,26.0,302.0,392.57,306.61
2018,7,13,17,45,574.5,69.5,3.4,25.25,254.5,334.78,259.81
2018,7,13,18,0,529.0,64.0,3.4,24.5,207.0,280.96,214.79
2018,7,13,18,15,463.5,56.0,3.35,23.65,162.5,222.04,165.13
2018,7,13,18,30,398.0,48.0,3.3,22.8,118.0,169.77,120.48
2018,7,13,18,45,304.5,38.0,3.25,21.95,81.5,116.03,76.02
2018,7,13,19,0,211.0,28.0,3.2,21.1,45.0,71.2,35.65
2018,7,13,19,15,117.0,16.0,3.2,20.55,24.5,29.52,0.0
2018,7,13,19,30,23.0,4.0,3.2,20.0,4.0,0.0,0.0
2018,7,13,19,45,11.5,2.0,3.15,19.5,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.1,18.7,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.1,18.4,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.05,18.15,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.0,17.75,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.95,17.45,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.9,17.15,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.85,16.75,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.75,16.6,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.7,16.35,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.65,16.1,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,14,4,45,16.0,2.5,2.65,14.9,2.5,0.0,0.0
2018,7,14,5,0,32.0,5.0,2.7,15.0,5.0,4.91,0.0
2018,7,14,5,15,140.0,17.5,2.75,15.4,28.5,17.2,0.0
2018,7,14,5,30,248.0,30.0,2.8,15.8,52.0,23.86,12.98
2018,7,14,5,45,341.0,39.5,2.85,16.25,90.0,29.89,20.12
2018,7,14,6,0,434.0,49.0,2.9,16.7,128.0,35.56,25.56
2018,7,14,6,15,371.0,56.0,2.85,17.2,138.5,38.56,28.45
2018,7,14,6,30,308.0,63.0,2.8,17.7,149.0,64.27,38.88
2018,7,14,6,45,158.0,93.5,2.8,18.25,138.0,96.06,68.15
2018,7,14,7,0,8.0,124.0,2.8,18.8,127.0,117.35,91.71
2018,7,14,7,15,31.0,154.0,2.8,19.45,168.0,147.19,114.69
2018,7,14,7,30,54.0,184.0,2.8,20.1,209.0,182.67,142.08
2018,7,14,7,45,157.5,198.0,2.8,20.8,283.0,230.63,177.64
2018,7,14,8,0,261.0,212.0,2.8,21.5,357.0,289.61,222.62
2018,7,14,8,15,486.0,166.5,2.85,22.15,465.5,359.35,276.1
2018,7,14,8,30,711.0,121.0,2.9,22.8,574.0,452.48,348.32
2018,7,14,8,45,770.0,109.0,2.95,23.45,631.5,511.36,394.0
2018,7,14,9,0,829.0,97.0,3.0,24.1,689.0,574.44,441.87
2018,7,14,9,15,840.0,99.0,3.05,24.65,727.5,622.4,477.31
2018,7,14,9,30,851.0,101.0,3.1,25.2,766.0,669.68,511.35
2018,7,14,9,45,859.5,102.5,3.15,25.7,799.5,713.79,540.98
2018,7,14,10,0,868.0,104.0,3.2,26.2,833.0,756.57,568.83
2018,7,14,10,15,874.5,105.5,3.3,26.6,860.5,796.24,594.67
2018,7,14,10,30,881.0,107.0,3.4,27.0,888.0,834.03,619.01
2018,7,14,10,45,879.0,111.5,3.5,27.4,907.0,865.4,638.84
2018,7,14,11,0,877.0,116.0,3.6,27.8,926.0,894.07,656.81
2018,7,14,11,15,769.0,188.5,3.7,27.9,906.5,893.0,655.72
2018,7,14,11,30,661.0,261.0,3.8,28.0,887.0,885.09,649.95
2018,7,14,11,45,633.0,277.0,3.9,28.1,880.5,889.41,652.21
2018,7,14,12,0,605.0,293.0,4.0,28.2,874.0,890.67,652.34
2018,7,14,12,15,712.5,227.5,4.05,28.05,911.0,941.02,688.42
2018,7,14,12,30,820.0,162.0,4.1,27.9,948.0,986.08,718.57
2018,7,14,12,45,826.5,153.5,4.2,27.75,940.5,983.9,717.97
2018,7,14,13,0,833.0,145.0,4.3,27.6,933.0,984.58,719.7
2018,7,14,13,15,861.5,127.0,4.3,27.45,930.5,994.4,727.01
2018,7,14,13,30,890.0,109.0,4.3,27.3,928.0,1000.52,731.93
2018,7,14,13,45,854.0,127.0,4.35,27.1,897.5,976.8,717.67
2018,7,14,14,0,818.0,145.0,4.4,26.9,867.0,956.71,706.01
2018,7,14,14,15,830.0,131.5,4.4,26.6,844.0,936.33,694.14
2018,7,14,14,30,842.0,118.0,4.4,26.3,821.0,918.34,683.9
2018,7,14,14,45,847.5,109.0,4.4,26.0,791.0,895.65,670.44
2018,7,14,15,0,853.0,100.0,4.4,25.7,761.0,869.81,654.81
2018,7,14,15,15,841.5,98.0,4.4,25.7,722.0,833.81,631.31
2018,7,14,15,30,830.0,96.0,4.4,25.7,683.0,795.96,606.39
2018,7,14,15,45,816.5,93.5,4.35,24.65,640.0,754.33,580.78
2018,7,14,16,0,803.0,91.0,4.3,23.6,597.0,715.05,556.38
2018,7,14,16,15,785.0,88.5,4.3,22.85,551.0,667.64,525.0
2018,7,14,16,30,767.0,86.0,4.3,22.1,505.0,619.79,492.21
2018,7,14,16,45,743.5,82.5,4.25,21.4,456.5,567.16,453.24
2018,7,14,17,0,720.0,79.0,4.2,20.7,408.0,515.1,413.5
2018,7,14,17,15,688.5,74.0,4.1,20.15,358.5,457.96,368.2
2018,7,14,17,30,657.0,69.0,4.0,19.6,309.0,403.71,323.77
2018,7,14,17,45,613.0,64.0,3.9,19.05,260.5,345.29,274.68
2018,7,14,18,0,569.0,59.0,3.8,18.5,212.0,290.66,227.34
2018,7,14,18,15,504.5,52.5,3.75,18.15,167.0,231.65,175.73
2018,7,14,18,30,440.0,46.0,3.7,17.8,122.0,179.14,129.26
2018,7,14,18,45,343.5,36.5,3.6,17.4,84.5,123.07,81.58
2018,7,14,19,0,247.0,27.0,3.5,17.0,47.0,76.37,37.92
2018,7,14,19,15,138.5,15.5,3.5,16.75,25.5,31.48,0.0
2018,7,14,19,30,30.0,4.0,3.5,16.5,4.0,0.0,0.0
2018,7,14,19,45,15.0,2.0,3.5,16.25,2.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,15,4,45,16.0,2.0,2.5,13.4,2.0,0.0,0.0
2018,7,15,5,0,32.0,4.0,2.6,13.5,4.0,3.93,0.0
2018,7,15,5,15,144.0,15.0,2.7,13.95,26.0,14.74,0.0
2018,7,15,5,30,256.0,26.0,2.8,14.4,48.0,20.03,9.87
2018,7,15,5,45,373.0,35.0,2.85,14.8,90.5,25.82,16.7
2018,7,15,6,0,490.0,44.0,2.9,15.2,133.0,31.24,21.92
2018,7,15,6,15,286.0,45.5,2.9,15.75,101.5,32.13,22.93
2018,7,15,6,30,82.0,47.0,2.9,16.3,70.0,43.7,28.92
2018,7,15,6,45,41.0,62.0,2.95,16.8,73.5,63.31,46.17
2018,7,15,7,0,0.0,77.0,3.0,17.3,77.0,74.19,56.81
2018,7,15,7,15,5.5,114.5,3.0,17.95,117.0,110.0,85.91
2018,7,15,7,30,11.0,152.0,3.0,18.6,157.0,146.34,114.88
2018,7,15,7,45,64.5,192.0,3.0,19.25,227.0,197.98,154.66
2018,7,15,8,0,118.0,232.0,3.0,19.9,297.0,255.6,199.06
2018,7,15,8,15,368.0,197.0,3.0,20.55,426.0,335.38,259.92
2018,7,15,8,30,618.0,162.0,3.0,21.2,555.0,444.64,344.3
2018,7,15,8,45,749.5,125.5,3.0,21.8,636.0,515.13,399.06
2018,7,15,9,0,881.0,89.0,3.0,22.4,717.0,596.24,461.0
2018,7,15,9,15,896.5,89.5,3.05,22.95,759.0,648.0,499.31
2018,7,15,9,30,912.0,90.0,3.1,23.5,801.0,699.37,536.32
2018,7,15,9,45,914.5,94.0,3.15,24.05,834.0,744.18,565.74
2018,7,15,10,0,917.0,98.0,3.2,24.6,867.0,787.05,593.44
2018,7,15,10,15,924.5,99.0,3.25,25.05,896.5,828.88,620.3
2018,7,15,10,30,932.0,100.0,3.3,25.5,926.0,868.76,645.54
2018,7,15,10,45,937.5,100.0,3.35,25.9,948.0,903.83,667.42
2018,7,15,11,0,943.0,100.0,3.4,26.3,970.0,936.45,687.55
2018,7,15,11,15,946.5,100.5,3.55,26.5,985.0,965.14,706.2
2018,7,15,11,30,950.0,101.0,3.7,26.7,1000.0,990.99,723.01
2018,7,15,11,45,952.5,100.5,3.8,26.85,1008.0,1011.93,736.47
2018,7,15,12,0,955.0,100.0,3.9,27.0,1016.0,1029.77,748.0
2018,7,15,12,15,954.5,101.0,4.0,26.95,1016.0,1042.99,757.21
2018,7,15,12,30,954.0,102.0,4.1,26.9,1016.0,1052.9,764.43
2018,7,15,12,45,951.5,102.5,4.15,26.85,1008.0,1056.95,767.64
2018,7,15,13,0,949.0,103.0,4.2,26.8,1000.0,1057.61,768.82
2018,7,15,13,15,946.0,102.0,4.3,26.6,984.0,1052.82,767.36
2018,7,15,13,30,943.0,101.0,4.4,26.4,968.0,1044.66,763.82
2018,7,15,13,45,938.5,100.5,4.45,26.2,946.0,1032.2,757.25
2018,7,15,14,0,934.0,100.0,4.5,26.0,924.0,1016.52,748.63
2018,7,15,14,15,928.5,98.5,4.5,25.7,895.0,995.68,736.65
2018,7,15,14,30,923.0,97.0,4.5,25.4,866.0,971.83,722.68
2018,7,15,14,45,915.0,94.5,4.5,25.05,830.5,941.76,704.61
2018,7,15,15,0,907.0,92.0,4.5,24.7,795.0,909.07,684.65
2018,7,15,15,15,896.5,90.5,4.5,24.7,755.0,872.89,661.25
2018,7,15,15,30,886.0,89.0,4.5,24.7,715.0,834.62,636.24
2018,7,15,15,45,873.0,87.0,4.45,23.9,670.5,791.96,609.55
2018,7,15,16,0,860.0,85.0,4.4,23.1,626.0,747.83,581.37
2018,7,15,16,15,843.0,82.0,4.3,22.5,578.0,698.52,548.34
2018,7,15,16,30,826.0,79.0,4.2,21.9,530.0,651.64,516.5
2018,7,15,16,45,803.0,76.0,4.1,21.35,479.5,597.27,476.16
2018,7,15,17,0,780.0,73.0,4.0,20.8,429.0,543.32,434.86
2018,7,15,17,15,749.0,69.0,3.9,20.25,377.5,484.68,388.59
2018,7,15,17,30,718.0,65.0,3.8,19.7,326.0,427.8,342.19
2018,7,15,17,45,674.0,60.5,3.7,19.15,275.5,366.78,291.02
2018,7,15,18,0,630.0,56.0,3.6,18.6,225.0,310.46,242.15
2018,7,15,18,15,564.0,50.0,3.45,18.15,177.5,248.33,187.78
2018,7,15,18,30,498.0,44.0,3.3,17.7,130.0,192.82,138.53
2018,7,15,18,45,394.5,35.5,3.2,17.2,90.0,133.21,87.75
2018,7,15,19,0,291.0,27.0,3.1,16.7,50.0,83.44,40.38
2018,7,15,19,15,164.0,16.0,3.05,16.4,27.0,34.84,0.0
2018,7,15,19,30,37.0,5.0,3.0,16.1,4.0,0.0,0.0
2018,7,15,19,45,18.5,2.5,3.0,15.85,2.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,7,16,4,45,23.5,2.5,2.6,13.1,2.5,0.0,0.0
2018,7,16,5,0,47.0,5.0,2.7,13.3,5.0,4.91,0.0
2018,7,16,5,15,185.5,16.0,2.8,13.75,30.0,15.73,0.0
2018,7,16,5,30,324.0,27.0,2.9,14.2,55.0,21.15,10.49
2018,7,16,5,45,424.0,35.0,3.0,14.7,96.0,25.96,16.79
2018,7,16,6,0,524.0,43.0,3.1,15.2,137.0,30.5,21.25
2018,7,16,6,15,316.0,52.5,3.05,15.75,114.5,37.42,27.61
2018,7,16,6,30,108.0,62.0,3.0,16.3,92.0,56.95,39.36
2018,7,16,6,45,56.0,87.0,2.9,16.9,102.5,86.45,64.89
2018,7,16,7,0,4.0,112.0,2.8,17.5,113.0,106.17,83.15
2018,7,16,7,15,63.0,146.0,2.75,18.25,175.0,147.17,114.06
2018,7,16,7,30,122.0,180.0,2.7,19.0,237.0,194.24,150.03
2018,7,16,7,45,442.0,139.0,2.65,19.7,377.5,264.25,199.35
2018,7,16,8,0,762.0,98.0,2.6,20.4,518.0,374.75,283.55
2018,7,16,8,15,821.0,88.0,2.65,21.2,577.5,431.87,330.19
2018,7,16,8,30,880.0,78.0,2.7,22.0,637.0,496.68,381.71
2018,7,16,8,45,893.5,79.5,2.7,22.8,681.5,549.82,422.96
2018,7,16,9,0,907.0,81.0,2.7,23.6,726.0,602.85,462.68
2018,7,16,9,15,915.0,83.5,2.75,24.25,765.5,653.03,499.42
2018,7,16,9,30,923.0,86.0,2.8,24.9,805.0,702.12,534.05
2018,7,16,9,45,928.5,88.5,2.85,25.55,839.0,748.12,563.77
2018,7,16,10,0,934.0,91.0,2.9,26.2,873.0,792.4,591.84
2018,7,16,10,15,939.5,92.5,3.0,26.75,901.5,833.78,618.09
2018,7,16,10,30,945.0,94.0,3.1,27.3,930.0,873.05,642.65
2018,7,16,10,45,949.5,94.5,3.15,27.85,952.0,908.18,663.92
2018,7,16,11,0,954.0,95.0,3.2,28.4,974.0,940.78,683.37
2018,7,16,11,15,956.5,96.0,3.3,28.7,989.0,969.35,701.13
2018,7,16,11,30,959.0,97.0,3.4,29.0,1004.0,995.02,717.0
2018,7,16,11,45,961.0,97.0,3.45,29.3,1011.5,1016.18,729.63
2018,7,16,12,0,963.0,97.0,3.5,29.6,1019.0,1034.19,740.31
2018,7,16,12,15,960.5,99.0,3.6,29.75,1018.5,1046.57,748.31
2018,7,16,12,30,958.0,101.0,3.7,29.9,1018.0,1055.59,754.3
2018,7,16,12,45,953.5,102.5,3.75,30.0,1009.0,1058.72,756.45
2018,7,16,13,0,949.0,104.0,3.8,30.1,1000.0,1058.44,756.6
2018,7,16,13,15,946.5,103.5,3.85,30.05,985.0,1054.69,755.13
2018,7,16,13,30,944.0,103.0,3.9,30.0,970.0,1047.57,751.63
2018,7,16,13,45,940.0,102.0,3.95,29.95,948.0,1035.1,744.81
2018,7,16,14,0,936.0,101.0,4.0,29.9,926.0,1019.37,736.0
2018,7,16,14,15,930.0,99.5,4.0,29.65,897.0,998.03,723.87
2018,7,16,14,30,924.0,98.0,4.0,29.4,868.0,973.7,709.82
2018,7,16,14,45,916.0,96.5,4.05,29.15,833.0,944.68,692.92
2018,7,16,15,0,908.0,95.0,4.1,28.9,798.0,913.05,674.17
2018,7,16,15,15,897.5,93.0,4.1,28.9,757.5,876.3,650.91
2018,7,16,15,30,887.0,91.0,4.1,28.9,717.0,837.45,626.07
2018,7,16,15,45,873.5,89.0,4.05,28.1,672.0,794.35,599.76
2018,7,16,16,0,860.0,87.0,4.0,27.3,627.0,749.82,571.98
2018,7,16,16,15,842.5,84.0,3.95,26.75,578.5,700.13,539.43
2018,7,16,16,30,825.0,81.0,3.9,26.2,530.0,652.96,508.09
2018,7,16,16,45,801.5,78.0,3.8,25.65,479.5,598.29,468.26
2018,7,16,17,0,778.0,75.0,3.7,25.1,429.0,544.08,427.58
2018,7,16,17,15,747.0,71.0,3.6,24.3,377.5,485.5,382.62
2018,7,16,17,30,716.0,67.0,3.5,23.5,326.0,428.68,337.43
2018,7,16,17,45,671.5,62.0,3.4,22.7,275.0,366.96,286.87
2018,7,16,18,0,627.0,57.0,3.3,21.9,224.0,310.09,238.54
2018,7,16,18,15,560.0,50.5,3.2,21.05,176.0,247.22,184.68
2018,7,16,18,30,493.0,44.0,3.1,20.2,128.0,191.13,135.8
2018,7,16,18,45,388.0,35.5,2.95,19.35,88.5,131.49,85.69
2018,7,16,19,0,283.0,27.0,2.8,18.5,49.0,81.64,38.15
2018,7,16,19,15,158.5,16.0,2.8,18.0,26.5,34.07,0.0
2018,7,16,19,30,34.0,5.0,2.8,17.5,4.0,0.0,0.0
2018,7,16,19,45,17.0,2.5,2.75,17.0,2.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.7,16.25,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,7,17,4,45,22.5,2.5,1.95,13.35,2.5,0.0,0.0
2018,7,17,5,0,45.0,5.0,2.1,13.6,5.0,4.91,0.0
2018,7,17,5,15,182.0,16.5,2.25,14.15,29.5,16.22,0.0
2018,7,17,5,30,319.0,28.0,2.4,14.7,54.0,22.29,11.02
2018,7,17,5,45,419.5,35.5,2.5,15.25,94.5,26.54,17.22
2018,7,17,6,0,520.0,43.0,2.6,15.8,135.0,30.61,21.28
2018,7,17,6,15,346.5,49.0,2.6,16.45,118.5,32.99,23.6
2018,7,17,6,30,173.0,55.0,2.6,17.1,102.0,49.67,31.26
2018,7,17,6,45,92.0,86.5,2.65,17.75,112.0,86.52,63.22
2018,7,17,7,0,11.0,118.0,2.7,18.4,122.0,112.45,87.73
2018,7,17,7,15,48.5,147.5,2.7,19.1,169.5,145.18,112.58
2018,7,17,7,30,86.0,177.0,2.7,19.8,217.0,184.95,143.16
2018,7,17,7,45,275.0,170.5,2.7,20.5,318.0,240.72,183.46
2018,7,17,8,0,464.0,164.0,2.7,21.2,419.0,319.58,243.72
2018,7,17,8,15,652.5,128.0,2.7,21.95,522.0,393.37,301.1
2018,7,17,8,30,841.0,92.0,2.7,22.7,625.0,489.93,375.68
2018,7,17,8,45,872.0,88.0,2.75,23.45,675.0,545.43,418.62
2018,7,17,9,0,903.0,84.0,2.8,24.2,725.0,602.45,461.56
2018,7,17,9,15,910.5,87.0,2.85,24.8,764.5,652.68,498.36
2018,7,17,9,30,918.0,90.0,2.9,25.4,804.0,701.78,533.26
2018,7,17,9,45,921.5,94.5,2.9,26.05,838.0,748.14,562.97
2018,7,17,10,0,925.0,99.0,2.9,26.7,872.0,792.64,590.88
2018,7,17,10,15,931.5,99.5,2.95,27.2,900.5,833.6,616.61
2018,7,17,10,30,938.0,100.0,3.0,27.7,929.0,872.53,640.69
2018,7,17,10,45,943.0,100.5,3.0,28.2,951.5,907.94,661.88
2018,7,17,11,0,948.0,101.0,3.0,28.7,974.0,940.87,681.24
2018,7,17,11,15,951.5,102.0,3.05,29.05,989.5,970.28,698.96
2018,7,17,11,30,955.0,103.0,3.1,29.4,1005.0,996.84,714.81
2018,7,17,11,45,956.5,103.0,3.15,29.75,1012.5,1017.52,726.9
2018,7,17,12,0,958.0,103.0,3.2,30.1,1020.0,1035.04,737.07
2018,7,17,12,15,955.0,104.5,3.25,30.25,1018.5,1046.44,744.03
2018,7,17,12,30,952.0,106.0,3.3,30.4,1017.0,1054.46,749.02
2018,7,17,12,45,946.5,108.5,3.35,30.55,1008.0,1057.64,751.08
2018,7,17,13,0,941.0,111.0,3.4,30.7,999.0,1057.42,751.16
2018,7,17,13,15,938.0,111.0,3.45,30.8,984.0,1053.78,749.36
2018,7,17,13,30,935.0,111.0,3.5,30.9,969.0,1046.78,745.58
2018,7,17,13,45,931.0,109.5,3.5,30.95,946.5,1033.93,737.97
2018,7,17,14,0,927.0,108.0,3.5,31.0,924.0,1017.84,728.43
2018,7,17,14,15,920.5,107.0,3.55,30.9,895.0,996.74,716.54
2018,7,17,14,30,914.0,106.0,3.6,30.8,866.0,972.69,702.76
2018,7,17,14,45,905.5,104.5,3.6,30.65,831.0,943.48,685.41
2018,7,17,15,0,897.0,103.0,3.6,30.5,796.0,911.71,666.31
2018,7,17,15,15,886.0,101.0,3.6,30.5,755.5,874.87,643.33
2018,7,17,15,30,875.0,99.0,3.6,30.5,715.0,835.99,618.82
2018,7,17,15,45,860.5,96.0,3.65,29.8,669.5,791.44,592.07
2018,7,17,16,0,846.0,93.0,3.7,29.1,624.0,745.55,563.84
2018,7,17,16,15,827.0,90.5,3.65,28.45,575.5,699.34,534.31
2018,7,17,16,30,808.0,88.0,3.6,27.8,527.0,648.97,500.79
2018,7,17,16,45,783.0,84.5,3.55,27.2,476.0,593.51,460.98
2018,7,17,17,0,758.0,81.0,3.5,26.6,425.0,538.67,420.39
2018,7,17,17,15,724.5,77.0,3.45,25.65,373.5,479.64,375.75
2018,7,17,17,30,691.0,73.0,3.4,24.7,322.0,423.84,331.91
2018,7,17,17,45,644.0,67.5,3.3,23.7,271.0,361.76,281.65
2018,7,17,18,0,597.0,62.0,3.2,22.7,220.0,303.75,232.99
2018,7,17,18,15,526.5,55.0,3.15,21.7,172.5,240.72,179.55
2018,7,17,18,30,456.0,48.0,3.1,20.7,125.0,184.8,131.38
2018,7,17,18,45,348.0,38.0,3.0,19.75,85.5,124.88,81.56
2018,7,17,19,0,240.0,28.0,2.9,18.8,46.0,74.89,34.05
2018,7,17,19,15,127.5,15.0,2.9,18.2,24.0,29.38,0.0
2018,7,17,19,30,15.0,2.0,2.9,17.6,2.0,0.0,0.0
2018,7,17,19,45,7.5,1.0,2.9,17.05,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.85,16.3,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.8,15.85,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.65,15.3,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,7,18,4,45,14.5,2.0,2.05,13.75,2.0,0.0,0.0
2018,7,18,5,0,29.0,4.0,2.2,14.0,4.0,0.0,0.0
2018,7,18,5,15,141.0,17.0,2.3,14.55,27.0,16.71,0.0
2018,7,18,5,30,253.0,30.0,2.4,15.1,50.0,24.51,12.24
2018,7,18,5,45,355.5,39.5,2.5,15.6,89.5,30.48,20.53
2018,7,18,6,0,458.0,49.0,2.6,16.1,129.0,36.12,26.06
2018,7,18,6,15,525.0,56.0,2.6,16.75,176.0,39.18,29.02
2018,7,18,6,30,592.0,63.0,2.6,17.4,223.0,74.06,39.74
2018,7,18,6,45,427.0,90.0,2.55,18.1,218.0,114.96,72.72
2018,7,18,7,0,262.0,117.0,2.5,18.8,213.0,141.31,100.5
2018,7,18,7,15,410.5,117.0,2.5,19.45,293.5,185.24,131.33
2018,7,18,7,30,559.0,117.0,2.5,20.1,374.0,248.52,179.81
2018,7,18,7,45,678.5,102.5,2.45,20.75,450.0,305.54,225.6
2018,7,18,8,0,798.0,88.0,2.4,21.4,526.0,377.03,283.12
2018,7,18,8,15,817.0,91.0,2.4,22.05,574.0,430.95,327.72
2018,7,18,8,30,836.0,94.0,2.4,22.7,622.0,485.91,371.72
2018,7,18,8,45,850.5,96.0,2.45,23.4,666.5,540.57,414.06
2018,7,18,9,0,865.0,98.0,2.5,24.1,711.0,592.77,453.26
2018,7,18,9,15,873.5,101.0,2.55,24.8,750.0,641.99,489.04
2018,7,18,9,30,882.0,104.0,2.6,25.5,789.0,690.23,523.04
2018,7,18,9,45,887.0,107.5,2.65,26.15,822.5,735.29,552.68
2018,7,18,10,0,892.0,111.0,2.7,26.8,856.0,778.68,580.12
2018,7,18,10,15,899.0,112.0,2.75,27.35,884.5,819.39,605.59
2018,7,18,10,30,906.0,113.0,2.8,27.9,913.0,858.19,629.49
2018,7,18,10,45,865.5,141.0,2.85,28.45,920.5,880.27,642.11
2018,7,18,11,0,825.0,169.0,2.9,29.0,928.0,900.55,653.64
2018,7,18,11,15,719.0,239.0,3.0,29.3,908.0,897.87,651.17
2018,7,18,11,30,613.0,309.0,3.1,29.6,888.0,886.09,640.39
2018,7,18,11,45,579.0,335.0,3.2,29.9,885.0,894.64,644.57
2018,7,18,12,0,545.0,361.0,3.3,30.2,882.0,899.75,646.35
2018,7,18,12,15,606.0,323.0,3.4,30.3,902.0,930.8,669.08
2018,7,18,12,30,667.0,285.0,3.5,30.4,922.0,961.85,691.54
2018,7,18,12,45,710.0,253.5,3.55,30.55,927.0,978.96,703.13
2018,7,18,13,0,753.0,222.0,3.6,30.7,932.0,992.96,712.2
2018,7,18,13,15,778.5,203.0,3.65,30.7,926.5,994.84,714.02
2018,7,18,13,30,804.0,184.0,3.7,30.7,921.0,998.08,716.93
2018,7,18,13,45,755.5,205.5,3.7,30.7,885.0,970.97,699.99
2018,7,18,14,0,707.0,227.0,3.7,30.7,849.0,938.3,679.61
2018,7,18,14,15,693.5,222.5,3.7,30.55,816.0,910.58,662.84
2018,7,18,14,30,680.0,218.0,3.7,30.4,783.0,880.78,644.58
2018,7,18,14,45,763.0,170.0,3.7,30.25,779.0,887.62,650.8
2018,7,18,15,0,846.0,122.0,3.7,30.1,775.0,891.41,654.87
2018,7,18,15,15,846.5,114.0,3.7,30.1,738.5,854.65,631.45
2018,7,18,15,30,847.0,106.0,3.7,30.1,702.0,820.14,609.67
2018,7,18,15,45,814.0,107.5,3.75,29.5,650.0,770.88,579.11
2018,7,18,16,0,781.0,109.0,3.8,28.9,598.0,717.38,544.98
2018,7,18,16,15,781.5,101.5,3.85,28.25,558.0,678.54,520.72
2018,7,18,16,30,782.0,94.0,3.9,27.6,518.0,637.71,493.67
2018,7,18,16,45,756.5,90.0,4.0,26.9,467.5,582.5,454.28
2018,7,18,17,0,731.0,86.0,4.1,26.2,417.0,527.99,414.09
2018,7,18,17,15,696.0,81.5,4.1,25.15,366.0,470.18,370.2
2018,7,18,17,30,661.0,77.0,4.1,24.1,315.0,413.35,325.45
2018,7,18,17,45,611.5,71.5,4.1,23.05,264.5,351.67,275.32
2018,7,18,18,0,562.0,66.0,4.1,22.0,214.0,294.33,227.07
2018,7,18,18,15,490.0,58.0,4.0,20.95,167.0,231.54,173.69
2018,7,18,18,30,418.0,50.0,3.9,19.9,120.0,176.06,125.89
2018,7,18,18,45,311.5,39.0,3.8,18.85,81.5,117.52,77.19
2018,7,18,19,0,205.0,28.0,3.7,17.8,43.0,68.71,30.23
2018,7,18,19,15,108.0,15.0,3.55,17.35,22.5,27.04,0.0
2018,7,18,19,30,11.0,2.0,3.4,16.9,2.0,0.0,0.0
2018,7,18,19,45,5.5,1.0,3.3,16.45,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,3.0,15.85,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.65,15.6,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,2.05,15.45,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.6,15.25,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.55,15.15,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,19,4,45,8.0,1.5,3.35,13.55,1.5,0.0,0.0
2018,7,19,5,0,16.0,3.0,3.6,13.7,3.0,0.0,0.0
2018,7,19,5,15,94.5,16.0,3.7,14.2,23.0,15.73,0.0
2018,7,19,5,30,173.0,29.0,3.8,14.7,43.0,22.69,10.49
2018,7,19,5,45,261.5,42.5,3.85,15.2,80.0,32.54,22.26
2018,7,19,6,0,350.0,56.0,3.9,15.7,117.0,41.91,31.12
2018,7,19,6,15,253.0,68.5,3.8,16.35,120.0,49.87,38.46
2018,7,19,6,30,156.0,81.0,3.7,17.0,123.0,73.38,51.89
2018,7,19,6,45,159.5,107.0,3.55,17.6,157.5,109.4,79.51
2018,7,19,7,0,163.0,133.0,3.4,18.2,192.0,142.29,105.87
2018,7,19,7,15,350.5,133.5,3.25,18.9,286.0,186.13,134.66
2018,7,19,7,30,538.0,134.0,3.1,19.6,380.0,257.5,188.04
2018,7,19,7,45,604.0,134.0,2.95,20.35,440.5,309.36,230.59
2018,7,19,8,0,670.0,134.0,2.8,21.1,501.0,367.84,278.17
2018,7,19,8,15,691.5,139.5,2.7,21.9,548.0,418.89,319.68
2018,7,19,8,30,713.0,145.0,2.6,22.7,595.0,471.46,361.01
2018,7,19,8,45,730.5,149.0,2.5,23.55,638.5,521.81,399.23
2018,7,19,9,0,748.0,153.0,2.4,24.4,682.0,572.78,436.49
2018,7,19,9,15,680.0,189.5,2.35,25.25,691.0,601.47,455.46
2018,7,19,9,30,612.0,226.0,2.3,26.1,700.0,622.9,468.29
2018,7,19,9,45,609.0,241.5,2.3,26.95,731.0,663.66,495.21
2018,7,19,10,0,606.0,257.0,2.3,27.8,762.0,702.89,520.17
2018,7,19,10,15,651.5,245.0,2.3,28.5,805.0,752.58,553.2
2018,7,19,10,30,697.0,233.0,2.3,29.2,848.0,803.68,586.38
2018,7,19,10,45,792.0,182.0,2.35,29.9,897.0,858.96,621.32
2018,7,19,11,0,887.0,131.0,2.4,30.6,946.0,915.21,655.34
2018,7,19,11,15,889.5,132.5,2.5,31.05,960.5,942.84,671.7
2018,7,19,11,30,892.0,134.0,2.6,31.5,975.0,967.77,686.55
2018,7,19,11,45,892.0,135.5,2.75,32.0,982.0,987.52,698.43
2018,7,19,12,0,892.0,137.0,2.9,32.5,989.0,1004.29,708.5
2018,7,19,12,15,889.5,138.5,3.05,32.6,988.0,1015.58,716.34
2018,7,19,12,30,887.0,140.0,3.2,32.7,987.0,1023.75,722.34
2018,7,19,12,45,875.5,145.5,3.35,32.85,976.0,1023.8,723.2
2018,7,19,13,0,864.0,151.0,3.5,33.0,965.0,1020.7,722.18
2018,7,19,13,15,819.0,175.5,3.65,32.8,937.0,1007.04,715.56
2018,7,19,13,30,774.0,200.0,3.8,32.6,909.0,984.49,703.29
2018,7,19,13,45,766.0,197.0,3.95,32.35,884.5,968.01,695.04
2018,7,19,14,0,758.0,194.0,4.1,32.1,860.0,952.99,687.66
2018,7,19,14,15,792.0,169.5,4.15,31.6,845.5,945.01,685.04
2018,7,19,14,30,826.0,145.0,4.2,31.1,831.0,936.68,682.22
2018,7,19,14,45,813.0,144.0,4.25,30.6,795.5,905.84,664.46
2018,7,19,15,0,800.0,143.0,4.3,30.1,760.0,872.88,645.24
2018,7,19,15,15,786.5,140.5,4.3,30.1,720.5,836.0,621.64
2018,7,19,15,30,773.0,138.0,4.3,30.1,681.0,797.45,596.74
2018,7,19,15,45,755.5,134.5,4.3,28.8,636.5,755.67,572.32
2018,7,19,16,0,738.0,131.0,4.3,27.5,592.0,710.54,544.91
2018,7,19,16,15,719.5,125.0,4.2,26.8,545.0,661.32,511.65
2018,7,19,16,30,701.0,119.0,4.1,26.1,498.0,611.82,476.76
2018,7,19,16,45,677.5,112.0,4.0,25.4,449.0,558.05,437.7
2018,7,19,17,0,654.0,105.0,3.9,24.7,400.0,504.98,397.99
2018,7,19,17,15,622.0,98.0,3.8,23.95,351.0,448.33,354.31
2018,7,19,17,30,590.0,91.0,3.7,23.2,302.0,393.75,310.81
2018,7,19,17,45,546.5,81.5,3.55,22.45,253.0,333.86,261.78
2018,7,19,18,0,503.0,72.0,3.4,21.7,204.0,277.81,214.46
2018,7,19,18,15,438.5,62.0,3.3,21.0,159.0,218.45,163.86
2018,7,19,18,30,374.0,52.0,3.2,20.3,114.0,165.66,118.36
2018,7,19,18,45,282.0,39.5,3.1,19.6,77.5,110.86,72.51
2018,7,19,19,0,190.0,27.0,3.0,18.9,41.0,64.73,26.77
2018,7,19,19,15,100.5,14.5,2.95,18.5,21.5,25.6,0.0
2018,7,19,19,30,11.0,2.0,2.9,18.1,2.0,0.0,0.0
2018,7,19,19,45,5.5,1.0,2.9,17.75,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.85,17.15,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.75,16.7,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.6,16.35,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,20,4,45,0.5,0.5,2.5,14.15,0.5,0.0,0.0
2018,7,20,5,0,1.0,1.0,2.6,14.3,1.0,0.0,0.0
2018,7,20,5,15,17.0,13.0,2.65,14.9,14.5,12.78,0.0
2018,7,20,5,30,33.0,25.0,2.7,15.5,28.0,22.19,9.59
2018,7,20,5,45,88.5,44.5,2.8,16.05,58.5,38.22,26.96
2018,7,20,6,0,144.0,64.0,2.9,16.6,89.0,51.13,39.0
2018,7,20,6,15,241.5,81.0,2.9,17.3,139.0,63.64,50.35
2018,7,20,6,30,339.0,98.0,2.9,18.0,189.0,90.32,60.88
2018,7,20,6,45,396.5,109.0,2.95,18.7,237.0,126.2,83.23
2018,7,20,7,0,454.0,120.0,3.0,19.4,285.0,168.44,114.22
2018,7,20,7,15,496.5,128.0,2.95,20.15,333.5,211.31,148.62
2018,7,20,7,30,539.0,136.0,2.9,20.9,382.0,258.71,187.76
2018,7,20,7,45,575.5,140.0,2.85,21.65,430.0,305.01,226.44
2018,7,20,8,0,612.0,144.0,2.8,22.4,478.0,354.62,267.31
2018,7,20,8,15,638.5,148.0,2.8,23.2,524.0,403.41,306.85
2018,7,20,8,30,665.0,152.0,2.8,24.0,570.0,454.3,346.91
2018,7,20,8,45,688.5,153.5,2.8,24.85,613.5,503.14,384.26
2018,7,20,9,0,712.0,155.0,2.8,25.7,657.0,553.25,421.4
2018,7,20,9,15,735.5,153.0,2.85,26.4,697.5,601.05,456.28
2018,7,20,9,30,759.0,151.0,2.9,27.1,738.0,650.59,491.44
2018,7,20,9,45,782.5,145.0,2.95,27.85,774.0,695.25,522.36
2018,7,20,10,0,806.0,139.0,3.0,28.6,810.0,739.94,551.44
2018,7,20,10,15,813.5,140.5,3.05,29.1,837.5,779.04,576.2
2018,7,20,10,30,821.0,142.0,3.1,29.6,865.0,816.51,599.62
2018,7,20,10,45,827.0,142.5,3.2,30.1,886.0,847.85,619.0
2018,7,20,11,0,833.0,143.0,3.3,30.6,907.0,878.62,637.93
2018,7,20,11,15,836.0,143.5,3.45,30.8,920.5,904.43,654.59
2018,7,20,11,30,839.0,144.0,3.6,31.0,934.0,927.72,669.64
2018,7,20,11,45,841.0,144.0,3.7,31.25,941.0,946.95,681.65
2018,7,20,12,0,843.0,144.0,3.8,31.5,948.0,963.43,691.96
2018,7,20,12,15,846.0,141.5,3.9,31.5,948.5,975.6,700.26
2018,7,20,12,30,849.0,139.0,4.0,31.5,949.0,984.86,706.81
2018,7,20,12,45,758.0,189.5,4.05,31.55,908.5,957.17,689.08
2018,7,20,13,0,667.0,240.0,4.1,31.6,868.0,925.38,668.88
2018,7,20,13,15,722.0,204.5,4.2,31.45,874.0,944.02,682.62
2018,7,20,13,30,777.0,169.0,4.3,31.3,880.0,955.52,691.46
2018,7,20,13,45,719.0,196.0,4.35,31.15,841.5,924.81,672.42
2018,7,20,14,0,661.0,223.0,4.4,31.0,803.0,889.27,650.3
2018,7,20,14,15,625.5,232.0,4.45,30.7,766.5,855.33,629.27
2018,7,20,14,30,590.0,241.0,4.5,30.4,730.0,820.23,606.38
2018,7,20,14,45,631.5,210.5,4.5,30.05,714.0,813.74,605.25
2018,7,20,15,0,673.0,180.0,4.5,29.7,698.0,802.53,599.52
2018,7,20,15,15,726.0,147.5,4.5,29.7,679.5,793.96,594.88
2018,7,20,15,30,779.0,115.0,4.5,29.7,661.0,777.48,584.81
2018,7,20,15,45,763.0,111.5,4.5,28.8,617.5,734.26,558.0
2018,7,20,16,0,747.0,108.0,4.5,27.9,574.0,690.03,530.02
2018,7,20,16,15,725.5,104.5,4.45,27.3,527.5,641.09,497.36
2018,7,20,16,30,704.0,101.0,4.4,26.7,481.0,593.64,463.68
2018,7,20,16,45,676.0,96.5,4.35,26.05,432.5,539.7,424.12
2018,7,20,17,0,648.0,92.0,4.3,25.4,384.0,486.88,384.26
2018,7,20,17,15,611.5,87.0,4.25,24.65,335.5,430.38,340.43
2018,7,20,17,30,575.0,82.0,4.2,23.9,287.0,376.4,297.21
2018,7,20,17,45,525.5,75.0,4.1,23.15,239.5,317.45,248.78
2018,7,20,18,0,476.0,68.0,4.0,22.4,192.0,262.95,202.71
2018,7,20,18,15,408.5,59.0,3.9,21.7,149.0,205.18,153.52
2018,7,20,18,30,341.0,50.0,3.8,21.0,106.0,153.27,109.04
2018,7,20,18,45,250.5,38.0,3.65,20.25,71.5,102.09,66.37
2018,7,20,19,0,160.0,26.0,3.5,19.5,37.0,58.31,22.36
2018,7,20,19,15,84.5,14.0,3.45,19.15,19.5,23.21,0.0
2018,7,20,19,30,9.0,2.0,3.4,18.8,2.0,0.0,0.0
2018,7,20,19,45,4.5,1.0,3.35,18.4,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,3.25,17.9,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,3.2,17.8,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,3.2,17.65,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.95,17.45,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.8,17.35,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.6,17.25,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.45,17.15,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,2.3,16.55,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,2.25,16.25,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.15,15.9,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.1,15.75,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,21,4,45,3.0,1.0,2.15,15.8,1.0,0.0,0.0
2018,7,21,5,0,6.0,2.0,2.2,15.9,2.0,0.0,0.0
2018,7,21,5,15,66.5,14.5,2.25,16.4,19.0,14.25,0.0
2018,7,21,5,30,127.0,27.0,2.3,16.9,36.0,21.12,8.21
2018,7,21,5,45,221.5,40.5,2.4,17.35,71.5,31.02,20.65
2018,7,21,6,0,316.0,54.0,2.5,17.8,107.0,40.43,29.53
2018,7,21,6,15,301.5,69.0,2.5,18.45,133.5,50.48,38.63
2018,7,21,6,30,287.0,84.0,2.5,19.1,160.0,76.06,50.42
2018,7,21,6,45,350.5,96.5,2.5,19.7,209.0,110.65,72.08
2018,7,21,7,0,414.0,109.0,2.5,20.3,258.0,152.32,102.38
2018,7,21,7,15,516.0,105.5,2.55,21.0,320.5,194.74,134.02
2018,7,21,7,30,618.0,102.0,2.6,21.7,383.0,248.06,176.35
2018,7,21,7,45,645.0,108.0,2.6,22.4,431.0,297.11,218.09
2018,7,21,8,0,672.0,114.0,2.6,23.1,479.0,348.69,261.19
2018,7,21,8,15,693.5,117.5,2.65,23.75,524.5,397.97,301.78
2018,7,21,8,30,715.0,121.0,2.7,24.4,570.0,448.73,342.36
2018,7,21,8,45,731.5,124.5,2.75,25.05,612.5,499.97,382.08
2018,7,21,9,0,748.0,128.0,2.8,25.7,655.0,549.57,419.44
2018,7,21,9,15,753.5,135.0,2.85,26.25,691.5,595.95,453.43
2018,7,21,9,30,759.0,142.0,2.9,26.8,728.0,641.39,485.8
2018,7,21,9,45,705.5,176.0,2.95,27.35,740.0,669.01,503.6
2018,7,21,10,0,652.0,210.0,3.0,27.9,752.0,691.89,517.49
2018,7,21,10,15,715.0,185.0,3.1,28.3,798.0,744.13,554.72
2018,7,21,10,30,778.0,160.0,3.2,28.7,844.0,798.22,590.21
2018,7,21,10,45,784.5,160.5,3.3,29.05,865.0,830.81,610.89
2018,7,21,11,0,791.0,161.0,3.4,29.4,886.0,861.47,630.32
2018,7,21,11,15,766.0,178.0,3.5,29.65,889.0,877.67,640.35
2018,7,21,11,30,741.0,195.0,3.6,29.9,892.0,890.26,648.15
2018,7,21,11,45,772.5,179.0,3.7,30.1,910.5,920.64,667.88
