Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,12,0,804.0,163.0,3.8,30.3,929.0,949.19,686.25
2018,7,21,12,15,812.5,157.5,3.9,30.35,931.5,963.67,695.89
2018,7,21,12,30,821.0,152.0,4.0,30.4,934.0,969.82,700.29
2018,7,21,12,45,830.5,144.5,4.05,30.45,930.0,977.52,705.57
2018,7,21,13,0,840.0,137.0,4.1,30.5,926.0,982.18,708.98
2018,7,21,13,15,838.0,135.0,4.15,30.35,911.5,977.86,707.23
2018,7,21,13,30,836.0,133.0,4.2,30.2,897.0,970.49,703.65
2018,7,21,13,45,832.0,131.5,4.25,30.05,876.5,958.66,697.23
2018,7,21,14,0,828.0,130.0,4.3,29.9,856.0,943.92,688.99
2018,7,21,14,15,822.0,127.5,4.3,29.65,828.5,923.39,676.97
2018,7,21,14,30,816.0,125.0,4.3,29.4,801.0,900.2,663.2
2018,7,21,14,45,808.5,122.0,4.3,29.15,768.0,877.65,649.86
2018,7,21,15,0,801.0,119.0,4.3,28.9,735.0,847.5,631.29
2018,7,21,15,15,788.5,116.5,4.3,28.9,696.0,811.41,607.92
2018,7,21,15,30,776.0,114.0,4.3,28.9,657.0,773.61,583.23
2018,7,21,15,45,762.0,110.5,4.3,28.2,615.0,732.06,557.21
2018,7,21,16,0,748.0,107.0,4.3,27.5,573.0,689.35,529.91
2018,7,21,16,15,730.0,102.5,4.3,26.9,527.0,641.78,498.33
2018,7,21,16,30,712.0,98.0,4.3,26.3,481.0,593.85,464.57
2018,7,21,16,45,687.5,93.5,4.3,25.75,433.5,543.18,427.32
2018,7,21,17,0,663.0,89.0,4.3,25.2,386.0,491.86,388.47
2018,7,21,17,15,627.0,83.5,4.2,24.45,337.0,434.35,343.78
2018,7,21,17,30,591.0,78.0,4.1,23.7,288.0,379.32,299.63
2018,7,21,17,45,539.5,72.0,3.95,22.95,240.0,319.82,250.63
2018,7,21,18,0,488.0,66.0,3.8,22.2,192.0,264.96,204.15
2018,7,21,18,15,425.0,57.0,3.7,21.5,149.5,208.08,155.47
2018,7,21,18,30,362.0,48.0,3.6,20.8,107.0,157.65,111.87
2018,7,21,18,45,258.5,36.0,3.45,20.05,71.0,101.36,65.35
2018,7,21,19,0,155.0,24.0,3.3,19.3,35.0,54.9,18.97
2018,7,21,19,15,82.5,13.0,3.2,18.85,18.5,21.91,0.0
2018,7,21,19,30,10.0,2.0,3.1,18.4,2.0,0.0,0.0
2018,7,21,19,45,5.0,1.0,3.05,18.0,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.95,17.05,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.85,16.8,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.8,16.65,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.75,16.55,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.7,16.45,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.65,16.3,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.6,16.15,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,2.05,15.45,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,22,4,45,6.0,1.0,2.0,15.7,1.0,0.0,0.0
2018,7,22,5,0,12.0,2.0,2.0,15.8,2.0,0.0,0.0
2018,7,22,5,15,107.5,14.0,2.05,16.25,21.5,13.76,0.0
2018,7,22,5,30,203.0,26.0,2.1,16.7,41.0,20.35,7.07
2018,7,22,5,45,277.5,34.5,2.15,17.15,71.5,26.21,16.55
2018,7,22,6,0,352.0,43.0,2.2,17.6,102.0,31.12,21.46
2018,7,22,6,15,228.0,50.5,2.2,18.15,93.5,36.18,26.18
2018,7,22,6,30,104.0,58.0,2.2,18.7,85.0,52.19,35.54
2018,7,22,6,45,55.0,83.0,2.25,19.2,97.5,82.16,60.84
2018,7,22,7,0,6.0,108.0,2.3,19.7,110.0,102.69,79.49
2018,7,22,7,15,30.0,141.5,2.35,20.3,154.5,135.7,105.06
2018,7,22,7,30,54.0,175.0,2.4,20.9,199.0,174.03,134.71
2018,7,22,7,45,178.5,186.0,2.4,21.55,280.0,224.98,172.0
2018,7,22,8,0,303.0,197.0,2.4,22.2,361.0,289.19,220.72
2018,7,22,8,15,505.5,159.0,2.45,22.75,462.5,356.14,272.05
2018,7,22,8,30,708.0,121.0,2.5,23.3,564.0,444.6,340.52
2018,7,22,8,45,760.0,111.0,2.55,23.9,618.0,501.43,384.64
2018,7,22,9,0,812.0,101.0,2.6,24.5,672.0,561.75,430.41
2018,7,22,9,15,821.0,104.5,2.65,25.0,710.0,609.48,465.69
2018,7,22,9,30,830.0,108.0,2.7,25.5,748.0,656.39,499.45
2018,7,22,9,45,835.5,112.0,2.75,26.0,781.0,700.28,529.49
2018,7,22,10,0,841.0,116.0,2.8,26.5,814.0,742.67,556.99
2018,7,22,10,15,847.5,117.5,2.85,26.85,841.5,781.75,582.23
2018,7,22,10,30,854.0,119.0,2.9,27.2,869.0,819.03,606.0
2018,7,22,10,45,859.0,119.5,2.95,27.6,890.0,852.06,626.61
2018,7,22,11,0,864.0,120.0,3.0,28.0,911.0,882.85,645.6
2018,7,22,11,15,867.0,121.0,3.1,28.25,925.5,909.91,662.78
2018,7,22,11,30,870.0,122.0,3.2,28.5,940.0,934.35,678.25
2018,7,22,11,45,872.0,122.0,3.25,28.75,947.0,954.12,690.36
2018,7,22,12,0,874.0,122.0,3.3,29.0,954.0,971.03,700.68
2018,7,22,12,15,876.0,120.5,3.35,29.2,954.5,983.5,708.35
2018,7,22,12,30,878.0,119.0,3.4,29.4,955.0,992.92,714.18
2018,7,22,12,45,879.5,116.5,3.5,29.55,948.0,997.73,717.64
2018,7,22,13,0,881.0,114.0,3.6,29.7,941.0,999.36,719.19
2018,7,22,13,15,878.0,113.5,3.65,29.7,926.5,995.37,717.33
2018,7,22,13,30,875.0,113.0,3.7,29.7,912.0,988.21,713.56
2018,7,22,13,45,870.5,111.5,3.75,29.65,890.0,975.41,706.38
2018,7,22,14,0,866.0,110.0,3.8,29.6,868.0,959.58,697.31
2018,7,22,14,15,859.5,108.5,3.85,29.35,840.0,938.9,685.65
2018,7,22,14,30,853.0,107.0,3.9,29.1,812.0,915.46,672.16
2018,7,22,14,45,844.5,105.0,3.95,28.85,778.5,887.03,655.27
2018,7,22,15,0,836.0,103.0,4.0,28.6,745.0,856.21,636.66
2018,7,22,15,15,824.5,101.0,4.0,28.6,706.0,820.62,613.78
2018,7,22,15,30,813.0,99.0,4.0,28.6,667.0,783.19,589.48
2018,7,22,15,45,798.5,96.0,4.05,27.8,623.5,744.64,566.16
2018,7,22,16,0,784.0,93.0,4.1,27.0,580.0,700.73,538.53
2018,7,22,16,15,765.5,90.0,4.1,26.45,534.0,652.99,506.88
2018,7,22,16,30,747.0,87.0,4.1,25.9,488.0,604.88,473.59
2018,7,22,16,45,722.0,83.0,4.1,25.35,439.5,551.48,434.36
2018,7,22,17,0,697.0,79.0,4.1,24.8,391.0,498.82,394.48
2018,7,22,17,15,664.0,74.5,4.05,24.1,342.0,443.49,351.33
2018,7,22,17,30,631.0,70.0,4.0,23.4,293.0,389.23,307.61
2018,7,22,17,45,584.5,64.5,3.95,22.7,245.0,330.46,258.98
2018,7,22,18,0,538.0,59.0,3.9,22.0,197.0,275.81,212.29
2018,7,22,18,15,470.5,51.5,3.75,21.3,153.0,216.55,161.34
2018,7,22,18,30,403.0,44.0,3.6,20.6,109.0,164.21,115.89
2018,7,22,18,45,303.5,34.0,3.5,19.9,73.0,109.55,69.96
2018,7,22,19,0,204.0,24.0,3.4,19.2,37.0,62.72,19.51
2018,7,22,19,15,108.0,13.0,3.35,18.75,19.5,24.6,0.0
2018,7,22,19,30,12.0,2.0,3.3,18.3,2.0,0.0,0.0
2018,7,22,19,45,6.0,1.0,3.25,17.9,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.15,17.35,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.95,16.7,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.85,16.55,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.75,16.4,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.65,16.25,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,7,23,4,45,9.0,1.0,2.05,14.45,1.0,0.0,0.0
2018,7,23,5,0,18.0,2.0,2.1,14.5,2.0,0.0,0.0
2018,7,23,5,15,135.0,13.0,2.15,14.95,22.0,12.78,0.0
2018,7,23,5,30,252.0,24.0,2.2,15.4,42.0,19.13,5.63
2018,7,23,5,45,353.5,33.0,2.2,15.85,79.5,24.95,15.53
2018,7,23,6,0,455.0,42.0,2.2,16.3,117.0,30.41,20.95
2018,7,23,6,15,452.0,52.5,2.25,16.95,148.5,36.74,26.8
2018,7,23,6,30,449.0,63.0,2.3,17.6,180.0,63.29,36.46
2018,7,23,6,45,329.5,93.0,2.3,18.25,189.0,104.54,68.46
2018,7,23,7,0,210.0,123.0,2.3,18.9,198.0,136.16,98.42
2018,7,23,7,15,449.5,103.0,2.35,19.65,296.0,178.05,123.62
2018,7,23,7,30,689.0,83.0,2.4,20.4,394.0,247.83,174.67
2018,7,23,7,45,740.5,80.0,2.4,21.1,449.5,302.45,220.98
2018,7,23,8,0,792.0,77.0,2.4,21.8,505.0,359.57,268.95
2018,7,23,8,15,810.0,79.5,2.45,22.6,552.0,415.23,315.07
2018,7,23,8,30,828.0,82.0,2.5,23.4,599.0,468.73,358.14
2018,7,23,8,45,842.0,84.5,2.55,24.2,643.0,520.81,398.73
2018,7,23,9,0,856.0,87.0,2.6,25.0,687.0,572.93,437.95
2018,7,23,9,15,868.0,88.0,2.65,25.65,726.5,622.17,474.12
2018,7,23,9,30,880.0,89.0,2.7,26.3,766.0,670.77,508.76
2018,7,23,9,45,889.5,89.5,2.75,27.0,800.5,716.23,538.46
2018,7,23,10,0,899.0,90.0,2.8,27.7,835.0,760.35,566.43
2018,7,23,10,15,905.0,91.5,2.85,28.2,863.5,801.15,592.19
2018,7,23,10,30,911.0,93.0,2.9,28.7,892.0,839.95,616.32
2018,7,23,10,45,914.5,94.5,2.95,29.15,913.5,874.44,637.47
2018,7,23,11,0,918.0,96.0,3.0,29.6,935.0,906.43,656.84
2018,7,23,11,15,919.5,97.5,3.1,29.85,949.5,933.96,674.09
2018,7,23,11,30,921.0,99.0,3.2,30.1,964.0,958.62,689.5
2018,7,23,11,45,920.5,101.0,3.25,30.35,971.0,978.93,701.78
2018,7,23,12,0,920.0,103.0,3.3,30.6,978.0,996.13,712.13
2018,7,23,12,15,917.0,105.0,3.4,30.6,977.0,1007.71,720.08
2018,7,23,12,30,914.0,107.0,3.5,30.6,976.0,1016.04,726.09
2018,7,23,12,45,909.5,108.5,3.6,30.55,967.5,1019.1,729.01
2018,7,23,13,0,905.0,110.0,3.7,30.5,959.0,1018.88,729.97
2018,7,23,13,15,903.0,109.5,3.8,30.4,945.0,1015.82,729.37
2018,7,23,13,30,901.0,109.0,3.9,30.3,931.0,1009.5,726.78
2018,7,23,13,45,897.5,107.0,4.0,30.2,909.0,996.9,720.22
2018,7,23,14,0,894.0,105.0,4.1,30.1,887.0,981.14,711.67
2018,7,23,14,15,888.0,104.0,4.15,29.9,859.0,960.99,700.27
2018,7,23,14,30,882.0,103.0,4.2,29.7,831.0,937.96,686.98
2018,7,23,14,45,874.0,101.5,4.2,29.45,797.0,909.83,670.14
2018,7,23,15,0,866.0,100.0,4.2,29.2,763.0,879.2,651.56
2018,7,23,15,15,855.0,98.0,4.2,29.2,723.5,843.14,628.51
2018,7,23,15,30,844.0,96.0,4.2,29.2,684.0,805.11,603.97
2018,7,23,15,45,829.0,93.5,4.15,28.4,640.0,761.64,577.06
2018,7,23,16,0,814.0,91.0,4.1,27.6,596.0,720.65,551.46
2018,7,23,16,15,788.0,90.0,4.05,26.95,546.5,668.57,517.02
2018,7,23,16,30,762.0,89.0,4.0,26.3,497.0,616.65,481.23
2018,7,23,16,45,737.0,85.0,3.95,25.6,447.5,562.54,441.86
2018,7,23,17,0,712.0,81.0,3.9,24.9,398.0,509.15,401.75
2018,7,23,17,15,683.5,75.5,3.8,24.15,349.0,454.42,359.25
2018,7,23,17,30,655.0,70.0,3.7,23.4,300.0,400.21,315.68
2018,7,23,17,45,595.0,65.0,3.6,22.6,248.5,334.98,262.16
2018,7,23,18,0,535.0,60.0,3.5,21.8,197.0,275.24,211.69
2018,7,23,18,15,449.0,52.5,3.35,21.1,150.0,210.19,156.54
2018,7,23,18,30,363.0,45.0,3.2,20.4,103.0,154.04,108.77
2018,7,23,18,45,267.0,34.5,3.1,19.7,69.0,101.86,65.0
2018,7,23,19,0,171.0,24.0,3.0,19.0,35.0,56.75,14.97
2018,7,23,19,15,92.0,13.0,2.95,18.6,18.5,22.73,0.0
2018,7,23,19,30,13.0,2.0,2.9,18.2,2.0,0.0,0.0
2018,7,23,19,45,6.5,1.0,2.85,17.8,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.75,17.2,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.75,16.45,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.85,16.15,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.95,15.3,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,24,4,45,7.0,1.0,2.35,15.2,1.0,0.0,0.0
2018,7,24,5,0,14.0,2.0,2.4,15.3,2.0,0.0,0.0
2018,7,24,5,15,120.0,13.5,2.5,15.7,21.0,13.27,0.0
2018,7,24,5,30,226.0,25.0,2.6,16.1,40.0,20.31,5.36
2018,7,24,5,45,328.5,34.5,2.65,16.45,77.0,26.53,16.74
2018,7,24,6,0,431.0,44.0,2.7,16.8,114.0,32.35,22.56
2018,7,24,6,15,300.0,53.0,2.75,17.4,110.0,38.26,28.06
2018,7,24,6,30,169.0,62.0,2.8,18.0,106.0,57.32,38.52
2018,7,24,6,45,90.5,86.0,2.85,18.55,110.0,84.53,61.56
2018,7,24,7,0,12.0,110.0,2.9,19.1,114.0,105.2,81.54
2018,7,24,7,15,138.5,128.5,2.9,19.75,190.0,143.52,107.57
2018,7,24,7,30,265.0,147.0,2.9,20.4,266.0,197.97,147.91
2018,7,24,7,45,497.0,121.5,2.9,21.05,377.5,260.52,193.79
2018,7,24,8,0,729.0,96.0,2.9,21.7,489.0,352.98,265.37
2018,7,24,8,15,777.5,90.5,2.95,22.4,544.0,407.96,310.71
2018,7,24,8,30,826.0,85.0,3.0,23.1,599.0,469.6,360.16
2018,7,24,8,45,841.5,86.5,3.05,23.8,643.5,521.5,401.03
2018,7,24,9,0,857.0,88.0,3.1,24.5,688.0,573.57,440.72
2018,7,24,9,15,864.5,91.5,3.15,25.1,726.5,622.51,477.0
2018,7,24,9,30,872.0,95.0,3.2,25.7,765.0,670.41,511.47
2018,7,24,9,45,876.5,99.0,3.3,26.3,798.5,715.44,541.86
2018,7,24,10,0,881.0,103.0,3.4,26.9,832.0,758.78,570.06
2018,7,24,10,15,888.5,103.5,3.45,27.3,860.5,799.22,596.15
2018,7,24,10,30,896.0,104.0,3.5,27.7,889.0,837.8,620.71
2018,7,24,10,45,902.0,104.5,3.6,28.1,911.5,873.05,643.07
2018,7,24,11,0,908.0,105.0,3.7,28.5,934.0,905.98,663.76
2018,7,24,11,15,911.5,105.5,3.75,28.7,949.0,934.15,681.47
2018,7,24,11,30,915.0,106.0,3.8,28.9,964.0,959.57,697.37
2018,7,24,11,45,917.0,106.0,3.9,29.05,971.5,980.2,710.59
2018,7,24,12,0,919.0,106.0,4.0,29.2,979.0,997.79,721.92
2018,7,24,12,15,918.0,106.5,4.05,29.15,978.5,1009.85,730.03
2018,7,24,12,30,917.0,107.0,4.1,29.1,978.0,1018.66,736.18
2018,7,24,12,45,914.0,108.5,4.15,29.1,970.5,1023.24,739.57
2018,7,24,13,0,911.0,110.0,4.2,29.1,963.0,1024.53,740.97
2018,7,24,13,15,908.5,109.5,4.2,28.95,948.5,1020.97,739.5
2018,7,24,13,30,906.0,109.0,4.2,28.8,934.0,1014.12,736.04
2018,7,24,13,45,902.5,107.0,4.25,28.7,912.0,1001.47,729.05
2018,7,24,14,0,899.0,105.0,4.3,28.6,890.0,985.65,720.07
2018,7,24,14,15,893.5,103.5,4.25,28.35,862.0,965.35,708.08
2018,7,24,14,30,888.0,102.0,4.2,28.1,834.0,942.12,694.19
2018,7,24,14,45,880.0,100.5,4.2,27.85,800.0,913.84,677.16
2018,7,24,15,0,872.0,99.0,4.2,27.6,766.0,883.02,658.36
2018,7,24,15,15,860.5,97.0,4.2,27.6,726.0,846.33,634.76
2018,7,24,15,30,849.0,95.0,4.2,27.6,686.0,807.68,609.66
2018,7,24,15,45,836.5,92.0,4.15,26.8,642.0,765.43,583.45
2018,7,24,16,0,824.0,89.0,4.1,26.0,598.0,721.75,555.77
2018,7,24,16,15,807.5,85.5,4.05,25.45,551.0,676.92,526.22
2018,7,24,16,30,791.0,82.0,4.0,24.9,504.0,627.76,492.49
2018,7,24,16,45,767.5,78.5,3.95,24.35,454.5,573.85,452.81
2018,7,24,17,0,744.0,75.0,3.9,23.8,405.0,520.47,412.29
2018,7,24,17,15,712.5,70.5,3.8,23.1,354.5,462.55,367.06
2018,7,24,17,30,681.0,66.0,3.7,22.4,304.0,406.53,321.76
2018,7,24,17,45,635.5,61.0,3.6,21.7,254.5,347.25,272.4
2018,7,24,18,0,590.0,56.0,3.5,21.0,205.0,290.91,223.95
2018,7,24,18,15,521.5,48.5,3.4,20.45,158.5,228.67,170.07
2018,7,24,18,30,453.0,41.0,3.3,19.9,112.0,173.48,121.74
2018,7,24,18,45,341.5,32.0,3.15,19.3,74.5,114.88,72.26
2018,7,24,19,0,230.0,23.0,3.0,18.7,37.0,64.81,13.75
2018,7,24,19,15,117.0,11.5,3.0,18.45,18.5,23.81,0.0
2018,7,24,19,30,4.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,7,24,19,45,2.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,3.0,17.45,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,3.0,17.3,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,2.95,17.15,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,2.85,16.85,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,2.75,16.6,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,2.55,16.4,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,7,25,4,45,11.0,1.5,2.1,14.75,1.0,0.0,0.0
2018,7,25,5,0,22.0,3.0,2.2,14.9,2.0,0.0,0.0
2018,7,25,5,15,158.5,13.0,2.3,15.4,22.0,12.78,0.0
2018,7,25,5,30,295.0,23.0,2.4,15.9,42.0,18.43,3.34
2018,7,25,5,45,401.5,30.5,2.5,16.4,80.5,22.89,13.61
2018,7,25,6,0,508.0,38.0,2.6,16.9,119.0,27.14,18.0
2018,7,25,6,15,573.5,43.5,2.55,17.6,166.0,32.18,22.69
2018,7,25,6,30,639.0,49.0,2.5,18.3,213.0,59.31,29.38
2018,7,25,6,45,682.0,53.0,2.5,19.05,263.0,103.08,53.1
2018,7,25,7,0,725.0,57.0,2.5,19.8,313.0,151.78,88.81
2018,7,25,7,15,755.0,60.5,2.55,20.7,364.0,202.18,130.74
2018,7,25,7,30,785.0,64.0,2.6,21.6,415.0,255.72,176.96
2018,7,25,7,45,807.0,67.0,2.65,22.5,465.0,312.51,226.05
2018,7,25,8,0,829.0,70.0,2.7,23.4,515.0,367.66,273.01
2018,7,25,8,15,845.5,72.5,2.75,24.2,562.5,421.6,317.94
2018,7,25,8,30,862.0,75.0,2.8,25.0,610.0,476.26,361.92
2018,7,25,8,45,874.0,77.0,2.85,25.75,654.0,528.58,402.77
2018,7,25,9,0,886.0,79.0,2.9,26.5,698.0,580.69,442.05
2018,7,25,9,15,893.0,83.0,2.95,27.25,737.5,631.17,478.76
2018,7,25,9,30,900.0,87.0,3.0,28.0,777.0,680.51,513.51
2018,7,25,9,45,904.0,91.0,3.1,28.7,811.0,726.41,543.51
2018,7,25,10,0,908.0,95.0,3.2,29.4,845.0,770.51,571.54
2018,7,25,10,15,914.0,96.0,3.25,30.0,873.5,811.29,596.93
2018,7,25,10,30,920.0,97.0,3.3,30.6,902.0,850.03,620.64
2018,7,25,10,45,923.5,98.5,3.35,31.2,923.5,884.91,641.56
2018,7,25,11,0,927.0,100.0,3.4,31.8,945.0,917.26,660.63
2018,7,25,11,15,881.0,130.5,3.5,32.1,944.0,930.58,668.38
2018,7,25,11,30,835.0,161.0,3.6,32.4,943.0,942.82,675.63
2018,7,25,11,45,884.0,132.5,3.7,32.65,966.0,974.76,695.79
2018,7,25,12,0,933.0,104.0,3.8,32.9,989.0,1008.9,717.15
2018,7,25,12,15,932.5,104.5,3.9,32.9,989.0,1021.63,725.59
2018,7,25,12,30,932.0,105.0,4.0,32.9,989.0,1031.08,732.21
2018,7,25,12,45,930.5,104.5,4.05,32.85,981.0,1035.18,735.39
2018,7,25,13,0,929.0,104.0,4.1,32.8,973.0,1035.92,736.58
2018,7,25,13,15,926.0,103.5,4.2,32.55,958.0,1031.79,735.72
2018,7,25,13,30,923.0,103.0,4.3,32.3,943.0,1024.31,732.83
2018,7,25,13,45,871.5,129.5,4.35,32.0,907.0,994.21,715.24
2018,7,25,14,0,820.0,156.0,4.4,31.7,871.0,968.19,700.37
2018,7,25,14,15,774.0,174.5,4.45,31.25,831.5,931.63,678.82
2018,7,25,14,30,728.0,193.0,4.5,30.8,792.0,897.98,659.03
2018,7,25,14,45,794.5,150.5,4.55,30.3,778.5,894.16,659.31
2018,7,25,15,0,861.0,108.0,4.6,29.8,765.0,882.53,654.21
2018,7,25,15,15,829.0,113.5,4.6,29.8,718.5,841.35,627.46
2018,7,25,15,30,797.0,119.0,4.6,29.8,672.0,794.8,596.98
2018,7,25,15,45,816.5,103.5,4.5,28.4,637.5,765.76,581.35
2018,7,25,16,0,836.0,88.0,4.4,27.0,603.0,729.09,559.88
2018,7,25,16,15,812.0,86.5,4.3,26.05,553.5,680.64,528.45
2018,7,25,16,30,788.0,85.0,4.2,25.1,504.0,628.47,493.01
2018,7,25,16,45,757.0,81.5,4.1,24.1,451.5,569.97,450.52
2018,7,25,17,0,726.0,78.0,4.0,23.1,399.0,512.71,407.54
2018,7,25,17,15,693.5,73.0,3.85,22.3,348.5,454.55,362.01
2018,7,25,17,30,661.0,68.0,3.7,21.5,298.0,399.56,317.38
2018,7,25,17,45,619.5,62.5,3.6,20.65,250.0,341.43,268.9
2018,7,25,18,0,578.0,57.0,3.5,19.8,202.0,286.86,221.77
2018,7,25,18,15,492.0,50.5,3.4,19.35,154.5,220.77,164.88
2018,7,25,18,30,406.0,44.0,3.3,18.9,107.0,163.55,115.42
2018,7,25,18,45,286.5,33.0,3.2,18.4,69.5,103.8,65.47
2018,7,25,19,0,167.0,22.0,3.1,17.9,32.0,53.05,7.17
2018,7,25,19,15,83.5,11.0,3.05,17.65,16.0,19.62,0.0
2018,7,25,19,30,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,2.95,17.1,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,2.95,16.65,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.0,15.75,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,26,4,45,5.0,1.0,2.7,14.8,1.0,0.0,0.0
2018,7,26,5,0,10.0,2.0,2.7,14.9,2.0,0.0,0.0
2018,7,26,5,15,104.5,13.0,2.7,15.35,19.5,12.78,0.0
2018,7,26,5,30,199.0,24.0,2.7,15.8,37.0,19.61,2.62
2018,7,26,5,45,303.5,35.0,2.75,16.2,73.5,27.34,17.27
2018,7,26,6,0,408.0,46.0,2.8,16.6,110.0,34.53,24.41
2018,7,26,6,15,373.0,57.0,2.75,17.3,132.0,41.54,30.91
2018,7,26,6,30,338.0,68.0,2.7,18.0,154.0,62.23,39.13
2018,7,26,6,45,301.0,90.0,2.65,18.7,179.5,97.76,64.13
2018,7,26,7,0,264.0,112.0,2.6,19.4,205.0,133.76,94.0
2018,7,26,7,15,354.0,122.5,2.6,20.1,268.0,173.55,123.3
2018,7,26,7,30,444.0,133.0,2.6,20.8,331.0,227.19,165.2
2018,7,26,7,45,574.0,120.5,2.55,21.5,408.0,282.08,208.12
2018,7,26,8,0,704.0,108.0,2.5,22.2,485.0,350.55,262.54
2018,7,26,8,15,750.0,105.0,2.5,22.9,540.0,408.08,309.38
2018,7,26,8,30,796.0,102.0,2.5,23.6,595.0,466.97,356.19
2018,7,26,8,45,810.5,105.5,2.5,24.35,639.5,519.21,396.65
2018,7,26,9,0,825.0,109.0,2.5,25.1,684.0,571.63,435.85
2018,7,26,9,15,833.5,113.5,2.5,25.8,723.5,621.25,471.76
2018,7,26,9,30,842.0,118.0,2.5,26.5,763.0,670.81,506.42
2018,7,26,9,45,847.0,122.0,2.5,27.25,796.0,715.11,536.03
2018,7,26,10,0,852.0,126.0,2.5,28.0,829.0,757.82,562.5
2018,7,26,10,15,859.5,128.0,2.6,28.55,858.0,798.82,588.45
2018,7,26,10,30,867.0,130.0,2.7,29.1,887.0,838.03,612.93
2018,7,26,10,45,872.0,131.5,2.8,29.65,909.0,872.67,634.17
2018,7,26,11,0,877.0,133.0,2.9,30.2,931.0,905.02,653.79
2018,7,26,11,15,881.0,133.5,3.0,30.4,946.5,933.05,671.44
2018,7,26,11,30,885.0,134.0,3.1,30.6,962.0,958.44,687.41
2018,7,26,11,45,887.5,134.5,3.25,30.85,970.0,979.66,700.95
2018,7,26,12,0,890.0,135.0,3.4,31.1,978.0,997.96,712.71
2018,7,26,12,15,890.0,135.0,3.5,30.95,978.0,1010.34,721.56
2018,7,26,12,30,890.0,135.0,3.6,30.8,978.0,1019.58,728.57
2018,7,26,12,45,887.5,135.0,3.7,30.7,970.0,1023.16,731.96
2018,7,26,13,0,885.0,135.0,3.8,30.6,962.0,1023.53,733.43
2018,7,26,13,15,859.0,148.0,3.9,30.25,940.0,1010.56,727.16
2018,7,26,13,30,833.0,161.0,4.0,29.9,918.0,1001.18,723.36
2018,7,26,13,45,829.5,158.0,4.05,29.55,896.0,988.4,717.05
2018,7,26,14,0,826.0,155.0,4.1,29.2,874.0,972.61,708.84
2018,7,26,14,15,844.0,139.0,4.15,28.6,852.5,960.55,703.85
2018,7,26,14,30,862.0,123.0,4.2,28.0,831.0,939.35,692.75
2018,7,26,14,45,854.5,120.0,4.2,27.4,796.5,910.57,676.29
2018,7,26,15,0,847.0,117.0,4.2,26.8,762.0,879.3,658.03
2018,7,26,15,15,834.5,114.5,4.2,26.8,721.5,846.66,637.14
2018,7,26,15,30,822.0,112.0,4.2,26.8,681.0,807.28,611.42
2018,7,26,15,45,809.0,107.5,4.15,25.4,637.0,763.68,585.56
2018,7,26,16,0,796.0,103.0,4.1,24.0,593.0,718.73,558.09
2018,7,26,16,15,779.5,98.0,4.05,23.2,545.5,669.62,525.62
2018,7,26,16,30,763.0,93.0,4.0,22.4,498.0,619.91,490.94
2018,7,26,16,45,738.5,88.5,3.9,21.6,448.0,565.44,450.73
2018,7,26,17,0,714.0,84.0,3.8,20.8,398.0,512.96,410.74
2018,7,26,17,15,681.0,78.5,3.75,20.05,347.5,454.55,364.77
2018,7,26,17,30,648.0,73.0,3.7,19.3,297.0,398.25,318.88
2018,7,26,17,45,601.5,66.5,3.6,18.6,247.5,337.51,267.85
2018,7,26,18,0,555.0,60.0,3.5,17.9,198.0,280.88,218.7
2018,7,26,18,15,481.0,51.5,3.45,17.45,151.5,217.72,163.68
2018,7,26,18,30,407.0,43.0,3.4,17.0,105.0,162.23,114.98
2018,7,26,18,45,290.0,32.0,3.3,16.6,68.0,103.14,64.88
2018,7,26,19,0,173.0,21.0,3.2,16.2,31.0,52.45,2.7
2018,7,26,19,15,86.5,10.5,3.2,16.0,15.5,19.33,0.0
2018,7,26,19,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.35,14.2,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.55,13.7,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.65,13.6,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,27,5,15,84.0,11.0,3.75,14.2,16.0,10.81,0.0
2018,7,27,5,30,168.0,22.0,3.8,14.7,32.0,17.25,0.28
2018,7,27,5,45,227.5,31.5,3.9,15.15,59.0,24.03,14.48
2018,7,27,6,0,287.0,41.0,4.0,15.6,86.0,30.46,20.94
2018,7,27,6,15,209.0,39.5,4.0,16.15,78.5,28.16,19.25
2018,7,27,6,30,131.0,38.0,4.0,16.7,71.0,31.84,18.5
2018,7,27,6,45,65.5,49.0,4.0,17.25,65.5,50.56,34.5
2018,7,27,7,0,0.0,60.0,4.0,17.8,60.0,57.98,43.22
2018,7,27,7,15,1.5,93.5,3.95,18.3,94.0,89.84,69.44
2018,7,27,7,30,3.0,127.0,3.9,18.8,128.0,121.37,94.92
2018,7,27,7,45,22.0,164.0,3.85,19.3,175.5,161.69,126.67
2018,7,27,8,0,41.0,201.0,3.8,19.8,223.0,201.33,157.57
2018,7,27,8,15,119.5,235.0,3.75,20.3,307.0,265.61,207.27
2018,7,27,8,30,198.0,269.0,3.7,20.8,391.0,340.96,265.31
2018,7,27,8,45,401.5,233.5,3.7,21.35,505.0,423.08,329.17
2018,7,27,9,0,605.0,198.0,3.7,21.9,619.0,527.94,409.93
2018,7,27,9,15,703.5,170.0,3.75,22.4,687.0,592.72,459.35
2018,7,27,9,30,802.0,142.0,3.8,22.9,755.0,665.86,514.17
2018,7,27,9,45,829.5,135.0,3.8,23.4,794.5,714.35,549.0
2018,7,27,10,0,857.0,128.0,3.8,23.9,834.0,762.79,581.41
2018,7,27,10,15,864.5,130.0,3.85,24.25,863.0,804.03,608.58
2018,7,27,10,30,872.0,132.0,3.9,24.6,892.0,843.47,634.26
2018,7,27,10,45,877.5,133.0,3.95,24.95,914.5,878.26,656.54
2018,7,27,11,0,883.0,134.0,4.0,25.3,937.0,910.77,677.14
2018,7,27,11,15,887.0,135.0,4.0,25.5,952.5,939.48,695.23
2018,7,27,11,30,891.0,136.0,4.0,25.7,968.0,965.53,711.5
2018,7,27,11,45,893.0,136.5,4.05,25.9,976.0,986.43,724.64
2018,7,27,12,0,895.0,137.0,4.1,26.1,984.0,1004.38,735.91
2018,7,27,12,15,902.0,132.5,4.15,26.15,986.0,1019.19,745.63
2018,7,27,12,30,909.0,128.0,4.2,26.2,988.0,1030.92,753.45
2018,7,27,12,45,916.5,122.0,4.2,26.2,983.0,1038.41,758.45
2018,7,27,13,0,924.0,116.0,4.2,26.2,978.0,1042.54,761.4
2018,7,27,13,15,922.5,114.0,4.25,26.1,963.0,1038.43,759.72
2018,7,27,13,30,921.0,112.0,4.3,26.0,948.0,1030.94,755.98
2018,7,27,13,45,918.0,110.0,4.3,25.85,926.0,1018.65,749.04
2018,7,27,14,0,915.0,108.0,4.3,25.7,904.0,1003.09,740.05
2018,7,27,14,15,910.0,106.5,4.25,25.45,875.5,982.97,728.1
2018,7,27,14,30,905.0,105.0,4.2,25.2,847.0,959.85,714.2
2018,7,27,14,45,898.0,102.0,4.2,24.9,812.0,930.42,696.44
2018,7,27,15,0,891.0,99.0,4.2,24.6,777.0,898.34,676.79
2018,7,27,15,15,879.5,97.5,4.2,24.6,736.5,861.55,652.97
2018,7,27,15,30,868.0,96.0,4.2,24.6,696.0,822.75,627.59
2018,7,27,15,45,854.0,93.5,4.05,23.75,651.0,779.11,599.95
2018,7,27,16,0,840.0,91.0,3.9,22.9,606.0,737.85,573.61
2018,7,27,16,15,821.5,88.0,3.85,22.3,557.5,687.73,540.13
2018,7,27,16,30,803.0,85.0,3.8,21.7,509.0,637.09,504.98
2018,7,27,16,45,777.0,82.0,3.75,21.05,458.5,581.55,463.84
2018,7,27,17,0,751.0,79.0,3.7,20.4,408.0,526.72,421.93
2018,7,27,17,15,713.5,75.0,3.7,19.65,355.5,465.77,374.02
2018,7,27,17,30,676.0,71.0,3.7,18.9,303.0,408.61,327.37
2018,7,27,17,45,622.0,65.5,3.7,18.1,251.5,344.37,273.62
2018,7,27,18,0,568.0,60.0,3.7,17.3,200.0,285.0,222.26
2018,7,27,18,15,489.0,52.5,3.7,16.75,153.0,220.68,166.2
2018,7,27,18,30,410.0,45.0,3.7,16.2,106.0,164.48,116.86
2018,7,27,18,45,290.5,33.5,3.7,15.65,68.5,104.29,65.51
2018,7,27,19,0,171.0,22.0,3.7,15.1,31.0,52.8,0.0
2018,7,27,19,15,85.5,11.0,3.7,14.85,15.5,19.59,0.0
2018,7,27,19,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,28,5,15,32.5,8.5,2.7,13.4,10.5,8.36,0.0
2018,7,28,5,30,65.0,17.0,2.8,13.8,21.0,14.46,0.0
2018,7,28,5,45,123.0,36.0,2.9,14.25,52.0,29.71,19.2
2018,7,28,6,0,181.0,55.0,3.0,14.7,83.0,44.4,33.16
2018,7,28,6,15,167.0,73.0,2.95,15.25,106.0,57.79,45.45
2018,7,28,6,30,153.0,91.0,2.9,15.8,129.0,81.44,60.06
2018,7,28,6,45,148.5,113.0,2.9,16.35,157.0,109.82,81.01
2018,7,28,7,0,144.0,135.0,2.9,16.9,185.0,138.09,103.72
2018,7,28,7,15,200.0,153.5,2.85,17.4,235.0,175.18,131.91
2018,7,28,7,30,256.0,172.0,2.8,17.9,285.0,215.3,163.28
2018,7,28,7,45,369.5,178.0,2.75,18.4,363.0,271.84,206.95
2018,7,28,8,0,483.0,184.0,2.7,18.9,441.0,337.65,258.7
2018,7,28,8,15,526.0,190.0,2.65,19.55,494.0,388.81,299.76
2018,7,28,8,30,569.0,196.0,2.6,20.2,547.0,443.9,343.06
2018,7,28,8,45,589.5,204.0,2.6,20.85,591.0,492.86,380.83
2018,7,28,9,0,610.0,212.0,2.6,21.5,635.0,543.29,418.65
2018,7,28,9,15,618.0,222.5,2.55,22.1,672.5,588.99,451.74
2018,7,28,9,30,626.0,233.0,2.5,22.7,710.0,634.32,483.59
2018,7,28,9,45,628.0,244.0,2.5,23.35,741.5,675.38,511.57
2018,7,28,10,0,630.0,255.0,2.5,24.0,773.0,715.24,538.01
2018,7,28,10,15,642.0,259.0,2.55,24.55,802.5,754.94,564.53
2018,7,28,10,30,654.0,263.0,2.6,25.1,832.0,793.85,590.03
2018,7,28,10,45,663.0,265.0,2.65,25.65,854.5,827.3,611.45
2018,7,28,11,0,672.0,267.0,2.7,26.2,877.0,859.35,631.67
2018,7,28,11,15,677.5,268.5,2.8,26.55,892.0,886.17,649.01
2018,7,28,11,30,683.0,270.0,2.9,26.9,907.0,911.08,665.01
2018,7,28,11,45,687.5,270.0,2.95,27.25,915.5,931.49,677.66
2018,7,28,12,0,692.0,270.0,3.0,27.6,924.0,949.65,688.83
2018,7,28,12,15,712.5,257.5,3.1,27.75,930.5,968.55,701.34
2018,7,28,12,30,733.0,245.0,3.2,27.9,937.0,985.03,712.26
2018,7,28,12,45,758.5,227.0,3.3,28.05,938.0,998.16,721.11
2018,7,28,13,0,784.0,209.0,3.4,28.2,939.0,1003.89,725.3
2018,7,28,13,15,782.5,206.0,3.45,28.1,924.5,999.6,723.54
2018,7,28,13,30,781.0,203.0,3.5,28.0,910.0,992.34,720.02
2018,7,28,13,45,778.0,198.5,3.6,27.9,888.5,979.13,713.06
2018,7,28,14,0,775.0,194.0,3.7,27.8,867.0,967.33,707.1
2018,7,28,14,15,770.0,190.5,3.75,27.45,840.0,947.51,696.25
2018,7,28,14,30,765.0,187.0,3.8,27.1,813.0,925.06,683.67
2018,7,28,14,45,758.5,180.5,3.8,26.8,779.0,895.51,665.85
2018,7,28,15,0,752.0,174.0,3.8,26.5,745.0,863.63,646.38
2018,7,28,15,15,725.5,173.0,3.8,26.5,699.5,818.42,616.79
2018,7,28,15,30,699.0,172.0,3.8,26.5,654.0,772.46,586.44
2018,7,28,15,45,699.0,161.0,3.8,25.5,615.5,736.28,564.83
2018,7,28,16,0,699.0,150.0,3.8,24.5,577.0,698.03,540.61
2018,7,28,16,15,683.5,138.5,3.7,23.85,528.0,646.32,504.68
2018,7,28,16,30,668.0,127.0,3.6,23.2,479.0,594.15,467.5
2018,7,28,16,45,648.0,119.0,3.55,22.55,432.0,542.73,429.79
2018,7,28,17,0,628.0,111.0,3.5,21.9,385.0,491.73,391.19
2018,7,28,17,15,585.0,101.0,3.45,21.1,330.5,427.21,340.98
2018,7,28,17,30,542.0,91.0,3.4,20.3,276.0,365.94,291.76
2018,7,28,17,45,498.0,82.0,3.3,19.5,230.0,308.87,244.3
2018,7,28,18,0,454.0,73.0,3.2,18.7,184.0,255.73,198.7
2018,7,28,18,15,385.0,61.5,3.15,18.1,140.0,195.4,146.83
2018,7,28,18,30,316.0,50.0,3.1,17.5,96.0,143.96,102.25
2018,7,28,18,45,220.0,35.5,3.05,16.9,61.5,91.25,57.08
2018,7,28,19,0,124.0,21.0,3.0,16.3,27.0,44.05,0.0
2018,7,28,19,15,62.0,10.5,3.0,15.95,13.5,16.59,0.0
2018,7,28,19,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,29,5,15,60.0,10.5,3.0,14.2,14.0,10.32,0.0
2018,7,29,5,30,120.0,21.0,3.0,14.5,28.0,16.51,0.0
2018,7,29,5,45,209.5,36.0,3.05,14.8,62.0,27.86,17.47
2018,7,29,6,0,299.0,51.0,3.1,15.1,96.0,38.64,28.06
2018,7,29,6,15,243.5,64.5,3.1,15.6,110.5,47.6,36.42
2018,7,29,6,30,188.0,78.0,3.1,16.1,125.0,68.41,48.52
2018,7,29,6,45,126.0,104.5,3.15,16.6,139.0,101.05,74.58
2018,7,29,7,0,64.0,131.0,3.2,17.1,153.0,126.7,97.75
2018,7,29,7,15,120.0,155.0,3.15,17.65,204.5,160.45,122.97
2018,7,29,7,30,176.0,179.0,3.1,18.2,256.0,203.92,156.55
2018,7,29,7,45,265.5,187.0,3.1,18.7,319.5,247.35,189.83
2018,7,29,8,0,355.0,195.0,3.1,19.2,383.0,303.32,233.82
2018,7,29,8,15,517.5,171.0,3.05,19.6,474.0,367.62,284.26
2018,7,29,8,30,680.0,147.0,3.0,20.0,565.0,449.97,349.06
2018,7,29,8,45,703.0,151.0,3.0,20.45,611.0,501.83,390.04
2018,7,29,9,0,726.0,155.0,3.0,20.9,657.0,554.91,430.92
2018,7,29,9,15,744.0,156.5,3.0,21.15,697.5,603.54,467.81
2018,7,29,9,30,762.0,158.0,3.0,21.4,738.0,653.44,504.68
2018,7,29,9,45,770.5,162.5,2.95,21.7,772.0,698.03,536.44
2018,7,29,10,0,779.0,167.0,2.9,22.0,806.0,741.55,566.67
2018,7,29,10,15,789.5,168.5,2.95,22.2,835.5,782.47,594.25
2018,7,29,10,30,800.0,170.0,3.0,22.4,865.0,822.04,620.44
2018,7,29,10,45,778.5,188.5,3.0,22.6,879.0,849.42,637.77
2018,7,29,11,0,757.0,207.0,3.0,22.8,893.0,875.01,653.91
2018,7,29,11,15,793.5,189.0,3.05,22.9,918.5,910.45,677.23
2018,7,29,11,30,830.0,171.0,3.1,23.0,944.0,946.57,700.82
2018,7,29,11,45,760.0,215.5,3.15,23.15,927.5,945.56,699.53
2018,7,29,12,0,690.0,260.0,3.2,23.3,911.0,937.52,693.96
2018,7,29,12,15,592.0,319.5,3.3,23.3,878.0,912.3,674.7
2018,7,29,12,30,494.0,379.0,3.4,23.3,845.0,883.86,652.95
2018,7,29,12,45,430.0,397.0,3.45,23.3,800.0,843.98,624.79
2018,7,29,13,0,366.0,415.0,3.5,23.3,755.0,796.51,591.31
2018,7,29,13,15,330.5,418.5,3.5,23.05,722.0,766.42,570.78
2018,7,29,13,30,295.0,422.0,3.5,22.8,689.0,735.25,549.21
2018,7,29,13,45,367.0,384.5,3.55,22.55,708.0,765.47,574.34
2018,7,29,14,0,439.0,347.0,3.6,22.3,727.0,799.87,601.77
2018,7,29,14,15,407.0,344.5,3.6,22.0,687.5,761.01,575.02
2018,7,29,14,30,375.0,342.0,3.6,21.7,648.0,714.34,543.12
2018,7,29,14,45,352.5,330.0,3.65,21.4,608.0,673.61,515.51
2018,7,29,15,0,330.0,318.0,3.7,21.1,568.0,632.68,487.31
2018,7,29,15,15,295.0,306.5,3.7,21.1,521.0,581.7,450.34
2018,7,29,15,30,260.0,295.0,3.7,21.1,474.0,531.88,413.77
2018,7,29,15,45,403.0,236.5,3.7,20.55,492.5,580.39,455.82
2018,7,29,16,0,546.0,178.0,3.7,20.0,511.0,609.49,482.57
2018,7,29,16,15,593.0,150.0,3.7,19.6,484.5,593.95,473.04
2018,7,29,16,30,640.0,122.0,3.7,19.2,458.0,569.47,456.53
2018,7,29,16,45,651.0,107.5,3.7,18.75,419.0,531.44,428.24
2018,7,29,17,0,662.0,93.0,3.7,18.3,380.0,490.93,397.02
2018,7,29,17,15,631.0,86.0,3.65,17.8,331.0,434.37,351.59
2018,7,29,17,30,600.0,79.0,3.6,17.3,282.0,379.8,306.34
2018,7,29,17,45,552.0,70.0,3.55,16.85,232.5,318.18,254.05
2018,7,29,18,0,504.0,61.0,3.5,16.4,183.0,260.93,204.03
2018,7,29,18,15,420.5,53.0,3.4,16.05,138.5,198.23,149.42
2018,7,29,18,30,337.0,45.0,3.3,15.7,94.0,144.2,102.35
2018,7,29,18,45,230.0,32.0,3.2,15.35,59.5,89.01,54.78
2018,7,29,19,0,123.0,19.0,3.1,15.0,25.0,41.31,0.0
2018,7,29,19,15,61.5,9.5,3.1,14.85,12.5,15.47,0.0
2018,7,29,19,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,30,5,15,29.5,9.0,2.9,13.55,10.5,8.85,0.0
2018,7,30,5,30,59.0,18.0,3.0,14.0,21.0,15.25,0.0
2018,7,30,5,45,143.0,34.5,3.1,14.5,53.0,26.66,16.35
2018,7,30,6,0,227.0,51.0,3.2,15.0,85.0,38.7,28.08
2018,7,30,6,15,241.0,66.5,3.2,15.65,115.0,49.3,37.88
2018,7,30,6,30,255.0,82.0,3.2,16.3,145.0,72.8,51.1
2018,7,30,6,45,259.0,101.5,3.2,17.0,178.0,105.53,73.06
2018,7,30,7,0,263.0,121.0,3.2,17.7,211.0,139.05,99.08
2018,7,30,7,15,383.5,126.0,3.15,18.25,281.5,180.02,128.2
2018,7,30,7,30,504.0,131.0,3.1,18.8,352.0,237.76,172.89
2018,7,30,7,45,557.0,136.5,3.05,19.4,408.0,288.51,215.09
2018,7,30,8,0,610.0,142.0,3.0,20.0,464.0,344.35,261.24
2018,7,30,8,15,655.5,142.0,2.95,20.6,518.0,397.29,304.7
2018,7,30,8,30,701.0,142.0,2.9,21.2,572.0,454.32,350.37
2018,7,30,8,45,642.0,174.0,2.85,21.75,590.0,491.13,379.28
2018,7,30,9,0,583.0,206.0,2.8,22.3,608.0,521.34,401.78
2018,7,30,9,15,672.0,183.0,2.85,22.9,673.0,583.83,449.02
2018,7,30,9,30,761.0,160.0,2.9,23.5,738.0,652.97,500.0
2018,7,30,9,45,779.5,159.5,2.9,24.05,775.5,700.86,533.54
2018,7,30,10,0,798.0,159.0,2.9,24.6,813.0,747.38,565.3
2018,7,30,10,15,809.0,160.0,2.9,25.25,842.5,788.92,591.42
2018,7,30,10,30,820.0,161.0,2.9,25.9,872.0,829.09,616.23
2018,7,30,10,45,829.5,160.0,2.95,26.5,895.0,864.43,637.9
2018,7,30,11,0,839.0,159.0,3.0,27.1,918.0,897.85,658.11
2018,7,30,11,15,844.5,159.0,3.0,27.6,933.5,926.53,674.96
2018,7,30,11,30,850.0,159.0,3.0,28.1,949.0,952.73,690.11
2018,7,30,11,45,854.0,158.0,3.05,28.55,957.5,973.89,702.47
2018,7,30,12,0,858.0,157.0,3.1,29.0,966.0,987.2,709.82
2018,7,30,12,15,861.5,155.0,3.1,29.2,967.0,1000.78,717.8
2018,7,30,12,30,865.0,153.0,3.1,29.4,968.0,1011.36,723.94
2018,7,30,12,45,867.5,150.0,3.15,29.55,961.5,1016.88,727.5
2018,7,30,13,0,870.0,147.0,3.2,29.7,955.0,1019.22,729.2
2018,7,30,13,15,867.0,145.5,3.25,29.65,939.5,1014.41,727.07
2018,7,30,13,30,864.0,144.0,3.3,29.6,924.0,1006.42,723.05
2018,7,30,13,45,859.0,142.0,3.35,29.5,901.5,992.84,715.68
2018,7,30,14,0,854.0,140.0,3.4,29.4,879.0,976.22,706.43
2018,7,30,14,15,845.0,139.0,3.45,29.05,849.5,959.71,698.02
2018,7,30,14,30,836.0,138.0,3.5,28.7,820.0,934.62,683.94
2018,7,30,14,45,824.5,136.0,3.5,28.4,784.0,903.65,665.48
2018,7,30,15,0,813.0,134.0,3.5,28.1,748.0,870.42,645.41
2018,7,30,15,15,799.5,131.0,3.5,28.1,707.5,832.38,621.13
2018,7,30,15,30,786.0,128.0,3.5,28.1,667.0,792.61,595.49
2018,7,30,15,45,765.0,126.0,3.45,27.05,621.5,746.54,567.31
2018,7,30,16,0,744.0,124.0,3.4,26.0,576.0,702.11,539.72
2018,7,30,16,15,714.5,121.5,3.35,25.3,526.5,648.45,503.15
2018,7,30,16,30,685.0,119.0,3.3,24.6,477.0,595.4,465.47
2018,7,30,16,45,649.5,114.0,3.25,23.9,425.5,536.85,422.6
2018,7,30,17,0,614.0,109.0,3.2,23.2,374.0,480.13,379.81
2018,7,30,17,15,567.5,103.0,3.2,22.2,323.0,418.73,332.51
2018,7,30,17,30,521.0,97.0,3.2,21.2,272.0,360.87,286.37
2018,7,30,17,45,460.0,87.0,3.15,20.25,222.5,295.0,232.47
2018,7,30,18,0,399.0,77.0,3.1,19.3,173.0,237.27,183.82
2018,7,30,18,15,325.5,63.0,3.05,18.6,129.0,177.44,132.96
2018,7,30,18,30,252.0,49.0,3.0,17.9,85.0,125.5,88.76
2018,7,30,18,45,165.0,32.0,2.95,17.15,52.0,75.57,45.84
2018,7,30,19,0,78.0,15.0,2.9,16.4,19.0,29.74,0.0
2018,7,30,19,15,39.0,7.5,2.95,16.05,9.5,11.19,0.0
2018,7,30,19,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,3.0,15.35,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,7,31,5,15,44.5,8.5,2.6,13.3,11.0,8.36,0.0
2018,7,31,5,30,89.0,17.0,2.7,13.8,22.0,13.25,0.0
2018,7,31,5,45,165.5,34.5,2.8,14.3,54.5,26.74,16.27
2018,7,31,6,0,242.0,52.0,2.9,14.8,87.0,39.62,28.87
2018,7,31,6,15,194.5,61.0,2.85,15.45,96.5,48.92,37.56
