Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,5,15,50.5,6.0,2.0,14.05,7.5,0.0,0.0
2018,8,10,5,30,101.0,12.0,2.2,14.6,15.0,11.8,0.0
2018,8,10,5,45,223.0,25.5,2.45,15.15,48.0,20.42,7.49
2018,8,10,6,0,345.0,39.0,2.7,15.7,81.0,30.44,20.33
2018,8,10,6,15,424.5,49.0,2.7,16.4,125.5,36.41,26.23
2018,8,10,6,30,504.0,59.0,2.7,17.1,170.0,45.7,34.69
2018,8,10,6,45,556.0,67.0,2.65,17.85,219.5,85.86,47.54
2018,8,10,7,0,608.0,75.0,2.6,18.6,269.0,132.11,78.38
2018,8,10,7,15,645.0,81.5,2.6,19.6,320.0,180.33,116.53
2018,8,10,7,30,682.0,88.0,2.6,20.6,371.0,232.61,160.47
2018,8,10,7,45,707.0,94.0,2.6,21.65,421.0,284.85,205.37
2018,8,10,8,0,732.0,100.0,2.6,22.7,471.0,339.4,251.52
2018,8,10,8,15,753.5,104.5,2.6,23.5,519.5,395.44,297.93
2018,8,10,8,30,775.0,109.0,2.6,24.3,568.0,450.5,342.21
2018,8,10,8,45,790.5,112.5,2.6,25.1,612.5,502.78,382.99
2018,8,10,9,0,806.0,116.0,2.6,25.9,657.0,555.37,422.56
2018,8,10,9,15,811.5,122.5,2.65,26.65,695.5,604.89,458.72
2018,8,10,9,30,817.0,129.0,2.7,27.4,734.0,653.32,492.93
2018,8,10,9,45,818.0,136.5,2.75,28.1,767.0,698.33,523.77
2018,8,10,10,0,819.0,144.0,2.8,28.8,800.0,741.5,552.09
2018,8,10,10,15,827.5,146.0,2.85,29.3,829.0,783.1,578.44
2018,8,10,10,30,836.0,148.0,2.9,29.8,858.0,823.05,603.37
2018,8,10,10,45,843.0,148.5,3.0,30.3,880.5,858.41,625.3
2018,8,10,11,0,850.0,149.0,3.1,30.8,903.0,891.63,645.68
2018,8,10,11,15,854.0,150.0,3.15,31.05,918.0,916.85,661.1
2018,8,10,11,30,858.0,151.0,3.2,31.3,933.0,942.41,676.77
2018,8,10,11,45,859.5,150.5,3.3,31.6,939.5,961.42,688.41
2018,8,10,12,0,861.0,150.0,3.4,31.9,946.0,977.49,698.27
2018,8,10,12,15,859.0,151.5,3.4,32.2,945.0,989.14,704.7
2018,8,10,12,30,857.0,153.0,3.4,32.5,944.0,997.67,709.26
2018,8,10,12,45,852.0,154.5,3.45,32.75,935.0,1006.06,714.34
2018,8,10,13,0,847.0,156.0,3.5,33.0,926.0,1005.56,713.89
2018,8,10,13,15,843.5,154.5,3.55,33.05,910.0,1000.19,711.11
2018,8,10,13,30,840.0,153.0,3.6,33.1,894.0,991.63,706.43
2018,8,10,13,45,834.5,151.0,3.65,33.15,871.0,977.47,698.27
2018,8,10,14,0,829.0,149.0,3.7,33.2,848.0,960.29,688.27
2018,8,10,14,15,821.0,146.5,3.75,32.95,818.5,937.31,675.39
2018,8,10,14,30,813.0,144.0,3.8,32.7,789.0,911.62,660.72
2018,8,10,14,45,802.0,141.0,3.9,32.45,753.0,880.17,642.4
2018,8,10,15,0,791.0,138.0,4.0,32.2,717.0,846.48,622.41
2018,8,10,15,15,776.0,135.5,4.0,32.2,676.0,807.93,597.85
2018,8,10,15,30,761.0,133.0,4.0,32.2,635.0,770.48,573.85
2018,8,10,15,45,741.5,129.0,4.0,31.25,589.5,723.96,545.37
2018,8,10,16,0,722.0,125.0,4.0,30.3,544.0,676.72,515.6
2018,8,10,16,15,696.5,120.0,3.9,29.55,495.0,623.81,479.09
2018,8,10,16,30,671.0,115.0,3.8,28.8,446.0,571.25,441.83
2018,8,10,16,45,638.5,108.5,3.75,28.05,395.5,513.52,399.69
2018,8,10,17,0,606.0,102.0,3.7,27.3,345.0,457.43,357.41
2018,8,10,17,15,562.5,94.0,3.55,26.25,294.5,396.14,309.98
2018,8,10,17,30,519.0,86.0,3.4,25.2,244.0,338.24,263.6
2018,8,10,17,45,459.0,75.5,3.25,24.2,195.5,274.85,211.57
2018,8,10,18,0,399.0,65.0,3.1,23.2,147.0,216.3,162.28
2018,8,10,18,15,316.5,52.0,3.05,22.35,105.5,156.45,112.01
2018,8,10,18,30,234.0,39.0,3.0,21.5,64.0,105.8,68.8
2018,8,10,18,45,139.0,23.5,2.95,20.65,36.5,54.52,6.87
2018,8,10,19,0,44.0,8.0,2.9,19.8,9.0,13.39,0.0
2018,8,10,19,15,22.0,4.0,2.95,19.45,4.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.0,19.1,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,3.05,18.7,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,3.1,18.3,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,3.1,18.1,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,3.1,17.9,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,3.1,17.35,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,3.05,17.1,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.95,16.85,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.85,16.6,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.7,16.45,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.35,16.1,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.25,15.9,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.2,15.75,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.25,15.6,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,11,5,15,30.0,6.0,3.05,15.3,6.5,0.0,0.0
2018,8,11,5,30,60.0,12.0,3.2,15.7,13.0,11.8,0.0
2018,8,11,5,45,153.5,27.5,3.3,16.1,42.5,21.65,7.32
2018,8,11,6,0,247.0,43.0,3.4,16.5,72.0,33.17,22.48
2018,8,11,6,15,323.5,56.5,3.4,17.15,114.5,42.47,31.37
2018,8,11,6,30,400.0,70.0,3.4,17.8,157.0,53.48,41.36
2018,8,11,6,45,455.5,81.5,3.4,18.45,206.0,91.45,55.72
2018,8,11,7,0,511.0,93.0,3.4,19.1,255.0,136.08,85.73
2018,8,11,7,15,551.0,102.0,3.45,19.85,305.0,181.52,121.3
2018,8,11,7,30,591.0,111.0,3.5,20.6,355.0,231.48,162.85
2018,8,11,7,45,620.5,119.0,3.55,21.4,405.0,281.85,205.79
2018,8,11,8,0,650.0,127.0,3.6,22.2,455.0,335.14,250.76
2018,8,11,8,15,672.0,133.5,3.6,22.8,502.5,386.77,293.9
2018,8,11,8,30,694.0,140.0,3.6,23.4,550.0,440.05,337.17
2018,8,11,8,45,710.5,146.5,3.6,24.0,594.5,491.96,378.18
2018,8,11,9,0,727.0,153.0,3.6,24.6,639.0,544.46,418.37
2018,8,11,9,15,736.5,160.0,3.65,25.15,678.5,593.6,455.07
2018,8,11,9,30,746.0,167.0,3.7,25.7,718.0,642.21,490.36
2018,8,11,9,45,751.0,174.0,3.7,26.25,751.5,686.97,521.79
2018,8,11,10,0,756.0,181.0,3.7,26.8,785.0,730.43,551.51
2018,8,11,10,15,763.5,184.5,3.75,27.1,813.5,770.91,579.36
2018,8,11,10,30,771.0,188.0,3.8,27.4,842.0,809.87,604.89
2018,8,11,10,45,764.0,197.5,3.8,27.75,859.5,840.92,624.34
2018,8,11,11,0,757.0,207.0,3.8,28.1,877.0,869.28,641.89
2018,8,11,11,15,749.0,214.5,3.85,28.2,886.5,892.04,656.52
2018,8,11,11,30,741.0,222.0,3.9,28.3,896.0,911.99,669.32
2018,8,11,11,45,764.5,211.0,3.95,28.4,911.5,939.93,687.5
2018,8,11,12,0,788.0,200.0,4.0,28.5,927.0,962.56,702.1
2018,8,11,12,15,791.0,198.0,4.1,28.45,927.0,975.28,710.98
2018,8,11,12,30,794.0,196.0,4.2,28.4,927.0,985.1,718.14
2018,8,11,12,45,796.0,192.0,4.25,28.35,919.5,988.95,721.22
2018,8,11,13,0,798.0,188.0,4.3,28.3,912.0,989.72,722.44
2018,8,11,13,15,793.5,186.5,4.35,28.05,896.0,983.59,719.82
2018,8,11,13,30,789.0,185.0,4.4,27.8,880.0,974.42,715.33
2018,8,11,13,45,776.0,186.0,4.4,27.6,854.5,956.65,704.8
2018,8,11,14,0,763.0,187.0,4.4,27.4,829.0,940.45,695.43
2018,8,11,14,15,759.5,181.5,4.4,27.0,801.5,919.6,683.5
2018,8,11,14,30,756.0,176.0,4.4,26.6,774.0,896.05,669.74
2018,8,11,14,45,744.0,172.0,4.4,26.25,738.0,863.93,649.92
2018,8,11,15,0,732.0,168.0,4.4,25.9,702.0,829.79,628.58
2018,8,11,15,15,713.5,164.5,4.4,25.9,660.0,788.93,601.48
2018,8,11,15,30,695.0,161.0,4.4,25.9,618.0,746.89,573.32
2018,8,11,15,45,678.0,154.5,4.25,25.0,574.0,701.86,543.62
2018,8,11,16,0,661.0,148.0,4.1,24.1,530.0,656.07,512.33
2018,8,11,16,15,637.0,140.5,4.05,23.5,482.0,603.88,475.16
2018,8,11,16,30,613.0,133.0,4.0,22.9,434.0,552.05,437.27
2018,8,11,16,45,581.0,125.0,3.9,22.35,384.5,495.54,394.5
2018,8,11,17,0,549.0,117.0,3.8,21.8,335.0,438.28,349.99
2018,8,11,17,15,503.5,105.0,3.75,21.15,283.0,374.92,299.52
2018,8,11,17,30,458.0,93.0,3.7,20.5,231.0,315.37,250.62
2018,8,11,17,45,402.5,81.5,3.6,19.85,185.5,256.57,201.07
2018,8,11,18,0,347.0,70.0,3.5,19.2,140.0,203.33,155.15
2018,8,11,18,15,270.0,54.0,3.45,18.65,99.0,144.78,105.23
2018,8,11,18,30,193.0,38.0,3.4,18.1,58.0,94.79,61.93
2018,8,11,18,45,113.0,22.5,3.35,17.55,32.5,48.13,0.0
2018,8,11,19,0,33.0,7.0,3.3,17.0,7.0,10.95,0.0
2018,8,11,19,15,16.5,3.5,3.25,16.75,3.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.2,16.25,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.15,15.9,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.95,15.4,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,12,5,15,21.0,4.5,2.1,14.25,5.0,0.0,0.0
2018,8,12,5,30,42.0,9.0,2.3,14.7,10.0,8.85,0.0
2018,8,12,5,45,116.5,26.0,2.5,15.15,37.5,20.44,5.62
2018,8,12,6,0,191.0,43.0,2.7,15.6,65.0,33.24,22.56
2018,8,12,6,15,263.0,59.5,2.6,16.25,106.5,44.99,33.66
2018,8,12,6,30,335.0,76.0,2.5,16.9,148.0,57.29,44.84
2018,8,12,6,45,391.0,89.5,2.45,17.55,195.5,93.38,59.87
2018,8,12,7,0,447.0,103.0,2.4,18.2,243.0,135.9,88.57
2018,8,12,7,15,492.0,112.5,2.4,18.95,292.5,179.47,122.24
2018,8,12,7,30,537.0,122.0,2.4,19.7,342.0,228.0,161.98
2018,8,12,7,45,572.5,129.0,2.35,20.45,391.5,276.58,202.8
2018,8,12,8,0,608.0,136.0,2.3,21.2,441.0,328.36,245.91
2018,8,12,8,15,636.0,141.5,2.35,22.0,489.0,379.2,287.72
2018,8,12,8,30,664.0,147.0,2.4,22.8,537.0,432.37,330.24
2018,8,12,8,45,687.0,151.0,2.4,23.65,582.5,483.7,370.02
2018,8,12,9,0,710.0,155.0,2.4,24.5,628.0,536.3,409.44
2018,8,12,9,15,731.0,156.0,2.5,25.2,669.5,585.85,446.08
2018,8,12,9,30,752.0,157.0,2.6,25.9,711.0,635.87,482.1
2018,8,12,9,45,771.0,155.5,2.65,26.65,747.5,682.91,514.81
2018,8,12,10,0,790.0,154.0,2.7,27.4,784.0,728.7,545.87
2018,8,12,10,15,801.0,155.5,2.85,27.9,814.0,770.7,573.43
2018,8,12,10,30,812.0,157.0,3.0,28.4,844.0,811.3,599.62
2018,8,12,10,45,820.0,158.0,3.1,28.85,867.0,847.28,622.32
2018,8,12,11,0,828.0,159.0,3.2,29.3,890.0,881.24,643.55
2018,8,12,11,15,833.0,158.5,3.35,29.6,904.5,908.82,661.17
2018,8,12,11,30,838.0,158.0,3.5,29.9,919.0,933.87,677.16
2018,8,12,11,45,840.5,157.5,3.6,30.2,926.0,953.9,689.59
2018,8,12,12,0,843.0,157.0,3.7,30.5,933.0,971.04,700.21
2018,8,12,12,15,842.5,157.0,3.8,30.55,932.0,982.8,708.16
2018,8,12,12,30,842.0,157.0,3.9,30.6,931.0,991.45,714.23
2018,8,12,12,45,840.0,156.5,3.95,30.7,922.5,994.94,716.64
2018,8,12,13,0,838.0,156.0,4.0,30.8,914.0,995.24,717.13
2018,8,12,13,15,834.5,154.5,4.1,30.65,898.5,989.81,715.07
2018,8,12,13,30,831.0,153.0,4.2,30.5,883.0,981.23,711.07
2018,8,12,13,45,826.0,150.5,4.25,30.35,860.0,967.02,703.19
2018,8,12,14,0,821.0,148.0,4.3,30.2,837.0,949.8,693.42
2018,8,12,14,15,813.5,145.0,4.35,29.8,807.0,926.79,680.52
2018,8,12,14,30,806.0,142.0,4.4,29.4,777.0,901.09,665.78
2018,8,12,14,45,796.0,138.5,4.4,29.05,741.5,870.06,647.0
2018,8,12,15,0,786.0,135.0,4.4,28.7,706.0,836.77,626.54
2018,8,12,15,15,771.0,132.0,4.4,28.7,665.0,797.76,601.09
2018,8,12,15,30,756.0,129.0,4.4,28.7,624.0,757.2,574.35
2018,8,12,15,45,736.5,124.5,4.35,27.6,578.0,712.79,546.82
2018,8,12,16,0,717.0,120.0,4.3,26.5,532.0,665.15,516.18
2018,8,12,16,15,648.5,123.0,4.25,25.8,470.5,591.73,463.05
2018,8,12,16,30,580.0,126.0,4.2,25.1,409.0,522.25,411.56
2018,8,12,16,45,596.5,110.0,4.1,24.35,372.5,487.64,386.38
2018,8,12,17,0,613.0,94.0,4.0,23.6,336.0,450.13,357.64
2018,8,12,17,15,576.0,86.0,3.85,22.65,287.5,391.88,311.34
2018,8,12,17,30,539.0,78.0,3.7,21.7,239.0,336.38,265.71
2018,8,12,17,45,466.0,69.0,3.6,20.8,188.5,268.7,209.22
2018,8,12,18,0,393.0,60.0,3.5,19.9,138.0,206.9,156.56
2018,8,12,18,15,321.5,47.5,3.4,19.25,99.0,151.43,108.67
2018,8,12,18,30,250.0,35.0,3.3,18.6,60.0,104.02,66.24
2018,8,12,18,45,148.0,21.5,3.2,17.9,34.0,52.46,0.0
2018,8,12,19,0,46.0,8.0,3.1,17.2,8.0,13.42,0.0
2018,8,12,19,15,23.0,4.0,3.05,16.9,4.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.95,16.35,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.85,15.9,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,13,5,15,30.0,5.5,2.45,13.55,6.0,0.0,0.0
2018,8,13,5,30,60.0,11.0,2.7,14.0,12.0,10.81,0.0
2018,8,13,5,45,158.5,25.5,2.9,14.45,40.5,20.1,4.23
2018,8,13,6,0,257.0,40.0,3.1,14.9,69.0,30.85,20.5
2018,8,13,6,15,276.5,52.0,3.1,15.45,98.0,38.99,28.5
2018,8,13,6,30,296.0,64.0,3.1,16.0,127.0,47.04,35.97
2018,8,13,6,45,182.0,89.0,3.1,16.5,131.0,83.97,59.29
2018,8,13,7,0,68.0,114.0,3.1,17.0,135.0,110.59,84.4
2018,8,13,7,15,118.0,132.5,3.1,17.55,177.5,138.02,104.66
2018,8,13,7,30,168.0,151.0,3.1,18.1,220.0,174.19,132.63
2018,8,13,7,45,246.5,163.5,3.05,18.7,279.0,216.15,165.0
2018,8,13,8,0,325.0,176.0,3.0,19.3,338.0,269.65,207.25
2018,8,13,8,15,482.5,160.5,3.0,19.9,429.0,335.33,258.62
2018,8,13,8,30,640.0,145.0,3.0,20.5,520.0,419.07,324.43
2018,8,13,8,45,700.5,137.5,3.0,21.15,578.0,477.1,370.28
2018,8,13,9,0,761.0,130.0,3.0,21.8,636.0,541.58,419.98
2018,8,13,9,15,769.0,137.0,3.05,22.3,675.5,591.07,457.33
2018,8,13,9,30,777.0,144.0,3.1,22.8,715.0,639.79,493.11
2018,8,13,9,45,779.5,151.0,3.15,23.3,747.5,683.76,524.5
2018,8,13,10,0,782.0,158.0,3.2,23.8,780.0,726.09,553.96
2018,8,13,10,15,789.5,161.5,3.25,24.2,809.0,767.08,581.39
2018,8,13,10,30,797.0,165.0,3.3,24.6,838.0,806.45,607.01
2018,8,13,10,45,802.0,167.5,3.4,25.0,859.5,840.95,629.32
2018,8,13,11,0,807.0,170.0,3.5,25.4,881.0,873.32,650.07
2018,8,13,11,15,809.5,171.0,3.6,25.5,894.5,899.68,667.47
2018,8,13,11,30,812.0,172.0,3.7,25.6,908.0,923.47,683.2
2018,8,13,11,45,812.5,174.5,3.8,25.7,915.5,944.21,696.95
2018,8,13,12,0,813.0,177.0,3.9,25.8,923.0,962.11,708.89
2018,8,13,12,15,818.5,173.0,4.0,25.7,924.0,975.32,718.37
2018,8,13,12,30,824.0,169.0,4.1,25.6,925.0,985.56,726.03
2018,8,13,12,45,829.5,163.5,4.15,25.5,918.5,991.17,730.47
2018,8,13,13,0,835.0,158.0,4.2,25.4,912.0,993.6,732.94
2018,8,13,13,15,830.5,157.5,4.3,25.15,896.0,988.23,731.08
2018,8,13,13,30,826.0,157.0,4.4,24.9,880.0,979.71,727.26
2018,8,13,13,45,819.5,155.5,4.45,24.6,857.0,965.14,719.33
2018,8,13,14,0,813.0,154.0,4.5,24.3,834.0,947.61,709.44
2018,8,13,14,15,804.0,152.0,4.5,23.9,804.0,924.37,695.79
2018,8,13,14,30,795.0,150.0,4.5,23.5,774.0,898.52,680.33
2018,8,13,14,45,783.5,146.5,4.55,23.1,737.5,866.38,660.76
2018,8,13,15,0,772.0,143.0,4.6,22.7,701.0,832.08,639.49
2018,8,13,15,15,756.5,139.5,4.6,22.7,660.0,795.37,614.96
2018,8,13,15,30,741.0,136.0,4.6,22.7,619.0,754.3,587.09
2018,8,13,15,45,721.5,132.0,4.5,21.6,574.0,708.4,557.36
2018,8,13,16,0,702.0,128.0,4.4,20.5,529.0,661.84,525.89
2018,8,13,16,15,676.5,122.0,4.3,19.9,480.0,608.59,486.93
2018,8,13,16,30,651.0,116.0,4.2,19.3,431.0,555.77,447.39
2018,8,13,16,45,617.0,109.5,4.1,18.75,381.0,498.07,402.83
2018,8,13,17,0,583.0,103.0,4.0,18.2,331.0,442.19,358.43
2018,8,13,17,15,538.5,94.0,3.9,17.65,280.5,380.59,308.16
2018,8,13,17,30,494.0,85.0,3.8,17.1,230.0,322.54,259.32
2018,8,13,17,45,433.0,74.0,3.65,16.6,183.0,258.35,204.33
2018,8,13,18,0,372.0,63.0,3.5,16.1,136.0,202.4,155.27
2018,8,13,18,15,288.0,49.0,3.45,15.7,95.5,143.08,103.97
2018,8,13,18,30,204.0,35.0,3.4,15.3,55.0,93.24,59.41
2018,8,13,18,45,117.0,20.5,3.3,14.95,30.5,45.35,0.0
2018,8,13,19,0,30.0,6.0,3.2,14.6,6.0,9.45,0.0
2018,8,13,19,15,15.0,3.0,3.15,14.4,3.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,14,5,15,10.5,3.5,2.55,13.85,3.5,0.0,0.0
2018,8,14,5,30,21.0,7.0,2.8,14.2,7.0,6.88,0.0
2018,8,14,5,45,39.0,19.0,3.05,14.6,22.0,17.15,1.49
2018,8,14,6,0,57.0,31.0,3.3,15.0,37.0,27.61,17.65
2018,8,14,6,15,102.5,50.0,3.35,15.4,68.5,40.59,29.87
2018,8,14,6,30,148.0,69.0,3.4,15.8,100.0,54.81,42.82
2018,8,14,6,45,75.0,76.0,3.45,16.2,92.0,70.96,51.98
2018,8,14,7,0,2.0,83.0,3.5,16.6,84.0,79.08,61.09
2018,8,14,7,15,9.5,104.5,3.5,17.0,108.5,100.55,78.5
2018,8,14,7,30,17.0,126.0,3.5,17.4,133.0,123.03,96.51
2018,8,14,7,45,9.5,95.5,3.45,17.8,99.5,94.61,72.99
2018,8,14,8,0,2.0,65.0,3.4,18.2,66.0,63.51,47.22
2018,8,14,8,15,1.0,90.5,3.4,18.6,91.0,87.92,67.07
2018,8,14,8,30,0.0,116.0,3.4,19.0,116.0,111.85,86.18
2018,8,14,8,45,1.0,139.0,3.35,19.4,139.5,134.34,103.86
2018,8,14,9,0,2.0,162.0,3.3,19.8,163.0,157.0,121.47
2018,8,14,9,15,4.5,180.0,3.35,20.2,183.0,175.99,136.01
2018,8,14,9,30,7.0,198.0,3.4,20.6,203.0,195.28,150.68
2018,8,14,9,45,13.5,236.5,3.4,20.95,247.0,237.22,182.91
2018,8,14,10,0,20.0,275.0,3.4,21.3,291.0,279.91,215.2
2018,8,14,10,15,18.0,273.0,3.4,21.6,287.5,277.79,212.88
2018,8,14,10,30,16.0,271.0,3.4,21.9,284.0,275.39,210.51
2018,8,14,10,45,26.5,307.5,3.45,22.2,330.5,322.81,246.25
2018,8,14,11,0,37.0,344.0,3.5,22.5,377.0,369.78,281.06
2018,8,14,11,15,50.5,374.0,3.55,22.7,419.5,413.9,313.61
2018,8,14,11,30,64.0,404.0,3.6,22.9,462.0,458.93,346.48
2018,8,14,11,45,90.5,408.5,3.65,23.15,491.0,491.12,370.37
2018,8,14,12,0,117.0,413.0,3.7,23.4,520.0,529.73,398.74
2018,8,14,12,15,229.0,381.0,3.75,23.45,590.5,614.59,463.64
2018,8,14,12,30,341.0,349.0,3.8,23.5,661.0,694.95,524.13
2018,8,14,12,45,371.5,343.5,3.85,23.5,680.5,729.86,549.26
2018,8,14,13,0,402.0,338.0,3.9,23.5,700.0,756.91,569.23
2018,8,14,13,15,450.5,317.0,3.95,23.4,716.0,783.73,590.12
2018,8,14,13,30,499.0,296.0,4.0,23.3,732.0,808.02,609.27
2018,8,14,13,45,607.5,246.0,4.05,23.2,762.5,859.19,648.96
2018,8,14,14,0,716.0,196.0,4.1,23.1,793.0,902.89,680.97
2018,8,14,14,15,763.5,168.5,4.15,22.75,784.5,902.93,682.8
2018,8,14,14,30,811.0,141.0,4.2,22.4,776.0,902.44,684.72
2018,8,14,14,45,802.0,137.5,4.2,22.1,740.5,872.09,665.61
2018,8,14,15,0,793.0,134.0,4.2,21.8,705.0,839.4,644.93
2018,8,14,15,15,778.0,130.5,4.2,21.8,663.5,799.56,618.27
2018,8,14,15,30,763.0,127.0,4.2,21.8,622.0,758.15,590.27
2018,8,14,15,45,745.5,122.0,4.2,20.9,576.5,714.36,562.17
2018,8,14,16,0,728.0,117.0,4.2,20.0,531.0,667.2,530.86
2018,8,14,16,15,705.0,111.5,4.15,19.5,482.5,615.14,492.85
2018,8,14,16,30,682.0,106.0,4.1,19.0,434.0,563.24,453.94
2018,8,14,16,45,650.5,99.5,4.1,18.5,383.5,505.66,409.52
2018,8,14,17,0,619.0,93.0,4.1,18.0,333.0,449.65,364.95
2018,8,14,17,15,563.0,87.0,4.0,17.5,280.5,383.96,311.09
2018,8,14,17,30,507.0,81.0,3.9,17.0,228.0,322.9,259.56
2018,8,14,17,45,379.5,72.5,3.8,16.5,170.0,234.93,185.77
2018,8,14,18,0,252.0,64.0,3.7,16.0,112.0,162.68,124.91
2018,8,14,18,15,171.5,48.0,3.55,15.6,76.0,104.69,75.72
2018,8,14,18,30,91.0,32.0,3.4,15.2,40.0,60.27,37.16
2018,8,14,18,45,51.0,17.5,3.25,14.85,21.5,28.69,0.0
2018,8,14,19,0,11.0,3.0,3.1,14.5,3.0,4.23,0.0
2018,8,14,19,15,5.5,1.5,3.05,14.35,1.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,15,5,15,18.0,3.0,2.25,13.95,3.5,0.0,0.0
2018,8,15,5,30,36.0,6.0,2.4,14.4,7.0,5.9,0.0
2018,8,15,5,45,74.0,14.5,2.6,14.8,21.0,11.08,0.0
2018,8,15,6,0,112.0,23.0,2.8,15.2,35.0,17.18,8.79
2018,8,15,6,15,112.5,30.5,2.8,15.65,48.5,25.38,16.55
2018,8,15,6,30,113.0,38.0,2.8,16.1,62.0,31.12,21.9
2018,8,15,6,45,56.5,46.0,2.8,16.55,58.0,44.95,30.67
2018,8,15,7,0,0.0,54.0,2.8,17.0,54.0,52.17,38.52
2018,8,15,7,15,0.0,61.5,2.8,17.55,61.5,59.43,44.47
2018,8,15,7,30,0.0,69.0,2.8,18.1,69.0,66.7,50.3
2018,8,15,7,45,0.0,81.5,2.75,18.6,81.5,78.8,60.02
2018,8,15,8,0,0.0,94.0,2.7,19.1,94.0,90.73,69.46
2018,8,15,8,15,0.5,115.5,2.7,19.6,116.0,111.37,85.84
2018,8,15,8,30,1.0,137.0,2.7,20.1,138.0,132.13,102.07
2018,8,15,8,45,22.0,171.0,2.7,20.6,185.5,173.94,134.93
2018,8,15,9,0,43.0,205.0,2.7,21.1,233.0,219.06,169.98
2018,8,15,9,15,77.0,251.5,2.75,21.55,306.0,285.89,221.47
2018,8,15,9,30,111.0,298.0,2.8,22.0,379.0,356.24,274.59
2018,8,15,9,45,89.5,320.0,2.8,22.45,387.5,368.75,282.42
2018,8,15,10,0,68.0,342.0,2.8,22.9,396.0,379.43,288.86
2018,8,15,10,15,139.0,361.0,2.9,23.25,476.0,457.79,347.9
2018,8,15,10,30,210.0,380.0,3.0,23.6,556.0,540.32,408.62
2018,8,15,10,45,401.5,316.5,3.1,23.95,664.5,652.25,493.19
2018,8,15,11,0,593.0,253.0,3.2,24.3,773.0,770.81,580.13
2018,8,15,11,15,687.5,209.5,3.3,24.5,822.0,830.17,621.99
2018,8,15,11,30,782.0,166.0,3.4,24.7,871.0,888.75,661.12
2018,8,15,11,45,837.0,142.5,3.5,24.85,902.5,929.06,687.74
2018,8,15,12,0,892.0,119.0,3.6,25.0,934.0,972.3,716.31
2018,8,15,12,15,891.0,119.5,3.65,25.05,933.0,984.04,723.9
2018,8,15,12,30,890.0,120.0,3.7,25.1,932.0,992.52,729.68
2018,8,15,12,45,887.5,120.0,3.8,25.1,923.5,995.72,732.59
2018,8,15,13,0,885.0,120.0,3.9,25.1,915.0,995.6,733.46
2018,8,15,13,15,882.0,119.0,3.95,24.95,899.0,990.65,731.37
2018,8,15,13,30,879.0,118.0,4.0,24.8,883.0,982.4,727.24
2018,8,15,13,45,874.5,116.0,4.1,24.65,860.0,968.42,719.67
2018,8,15,14,0,870.0,114.0,4.2,24.5,837.0,951.3,710.04
2018,8,15,14,15,863.0,112.0,4.2,24.15,807.5,928.8,696.81
2018,8,15,14,30,856.0,110.0,4.2,23.8,778.0,903.46,681.65
2018,8,15,14,45,847.0,108.0,4.25,23.45,742.5,873.67,663.58
2018,8,15,15,0,838.0,106.0,4.3,23.1,707.0,841.45,643.68
2018,8,15,15,15,824.0,103.5,4.3,23.1,665.5,806.94,620.92
2018,8,15,15,30,810.0,101.0,4.3,23.1,624.0,765.87,593.31
2018,8,15,15,45,793.5,98.0,4.25,22.15,579.0,720.85,564.47
2018,8,15,16,0,777.0,95.0,4.2,21.2,534.0,674.78,534.27
2018,8,15,16,15,755.5,91.0,4.15,20.7,485.5,623.41,497.97
2018,8,15,16,30,734.0,87.0,4.1,20.2,437.0,571.95,459.47
2018,8,15,16,45,704.0,82.0,4.05,19.7,386.5,516.14,416.37
2018,8,15,17,0,674.0,77.0,4.0,19.2,336.0,460.14,371.79
2018,8,15,17,15,631.0,71.0,3.9,18.65,285.0,398.31,321.11
2018,8,15,17,30,588.0,65.0,3.8,18.1,234.0,339.82,271.51
2018,8,15,17,45,525.5,57.5,3.7,17.6,185.5,275.8,216.17
2018,8,15,18,0,463.0,50.0,3.6,17.1,137.0,217.87,164.87
2018,8,15,18,15,368.0,40.0,3.5,16.7,95.5,154.76,110.01
2018,8,15,18,30,273.0,30.0,3.4,16.3,54.0,102.14,60.88
2018,8,15,18,45,155.0,17.5,3.25,15.95,29.5,42.77,0.0
2018,8,15,19,0,37.0,5.0,3.1,15.6,5.0,4.91,0.0
2018,8,15,19,15,18.5,2.5,3.05,15.45,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,16,5,15,35.0,4.5,1.5,13.0,5.0,0.0,0.0
2018,8,16,5,30,70.0,9.0,1.8,13.6,10.0,8.85,0.0
2018,8,16,5,45,197.0,21.5,2.05,14.2,39.0,17.39,0.0
2018,8,16,6,0,324.0,34.0,2.3,14.8,68.0,26.62,16.63
2018,8,16,6,15,373.0,42.5,2.35,15.35,103.0,31.37,21.78
2018,8,16,6,30,422.0,51.0,2.4,15.9,138.0,35.86,26.1
2018,8,16,6,45,224.0,79.0,2.4,16.4,126.5,77.22,52.67
2018,8,16,7,0,26.0,107.0,2.4,16.9,115.0,99.78,77.23
2018,8,16,7,15,134.5,128.0,2.45,17.45,181.0,136.37,102.59
2018,8,16,7,30,243.0,149.0,2.5,18.0,247.0,185.5,139.01
2018,8,16,7,45,502.0,116.5,2.5,18.6,353.5,242.63,179.1
2018,8,16,8,0,761.0,84.0,2.5,19.2,460.0,331.06,247.34
2018,8,16,8,15,783.0,87.0,2.55,19.8,508.5,385.12,293.54
2018,8,16,8,30,805.0,90.0,2.6,20.4,557.0,440.61,339.66
2018,8,16,8,45,821.5,93.0,2.6,21.0,602.5,494.53,383.06
2018,8,16,9,0,838.0,96.0,2.6,21.6,648.0,550.33,426.32
2018,8,16,9,15,847.0,99.5,2.6,22.2,687.5,600.29,463.89
2018,8,16,9,30,856.0,103.0,2.6,22.8,727.0,649.32,499.58
2018,8,16,9,45,861.5,107.0,2.6,23.4,761.0,695.3,531.96
2018,8,16,10,0,867.0,111.0,2.6,24.0,795.0,739.63,560.66
2018,8,16,10,15,875.0,112.0,2.6,24.55,824.0,781.11,586.98
2018,8,16,10,30,883.0,113.0,2.6,25.1,853.0,820.72,611.65
2018,8,16,10,45,888.5,114.0,2.55,25.65,875.0,856.18,632.84
2018,8,16,11,0,894.0,115.0,2.5,26.2,897.0,889.22,652.16
2018,8,16,11,15,897.5,115.0,2.55,26.65,911.5,916.92,668.85
2018,8,16,11,30,901.0,115.0,2.6,27.1,926.0,941.8,683.67
2018,8,16,11,45,903.0,115.0,2.65,27.55,933.0,962.32,695.68
2018,8,16,12,0,905.0,115.0,2.7,28.0,940.0,979.74,705.75
2018,8,16,12,15,903.5,116.0,2.8,28.25,939.0,991.62,713.35
2018,8,16,12,30,902.0,117.0,2.9,28.5,938.0,1000.19,718.96
2018,8,16,12,45,898.5,117.0,3.05,28.7,928.5,1002.42,721.19
2018,8,16,13,0,895.0,117.0,3.2,28.9,919.0,1001.29,721.38
2018,8,16,13,15,891.0,116.5,3.3,28.85,902.5,995.79,719.2
2018,8,16,13,30,887.0,116.0,3.4,28.8,886.0,986.98,714.98
2018,8,16,13,45,882.0,114.5,3.5,28.75,863.0,972.91,707.42
2018,8,16,14,0,877.0,113.0,3.6,28.7,840.0,955.69,697.86
2018,8,16,14,15,870.0,111.0,3.65,28.4,810.0,933.01,685.08
2018,8,16,14,30,863.0,109.0,3.7,28.1,780.0,907.47,670.38
2018,8,16,14,45,854.0,106.5,3.75,27.85,744.0,876.9,652.08
2018,8,16,15,0,845.0,104.0,3.8,27.6,708.0,843.89,631.98
2018,8,16,15,15,831.5,101.0,3.8,27.6,666.0,804.34,606.32
2018,8,16,15,30,818.0,98.0,3.8,27.6,624.0,767.41,582.31
2018,8,16,15,45,802.0,94.5,3.85,26.65,578.5,721.88,554.18
2018,8,16,16,0,786.0,91.0,3.9,25.7,533.0,675.25,524.6
2018,8,16,16,15,765.0,87.0,3.85,25.0,484.5,623.82,489.53
2018,8,16,16,30,744.0,83.0,3.8,24.3,436.0,572.25,452.02
2018,8,16,16,45,714.5,78.5,3.75,23.6,385.5,515.28,409.13
2018,8,16,17,0,685.0,74.0,3.7,22.9,335.0,461.07,366.84
2018,8,16,17,15,642.5,68.5,3.6,22.05,284.0,399.57,317.47
2018,8,16,17,30,600.0,63.0,3.5,21.2,233.0,341.33,268.97
2018,8,16,17,45,537.0,55.5,3.4,20.35,184.0,276.62,213.97
2018,8,16,18,0,474.0,48.0,3.3,19.5,135.0,218.08,162.83
2018,8,16,18,15,377.0,38.0,3.2,18.85,93.5,154.1,107.82
2018,8,16,18,30,280.0,28.0,3.1,18.2,52.0,100.41,56.96
2018,8,16,18,45,158.5,16.5,3.0,17.5,28.0,41.91,0.0
2018,8,16,19,0,37.0,5.0,2.9,16.8,4.0,0.0,0.0
2018,8,16,19,15,18.5,2.5,2.8,16.6,2.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.65,16.15,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.55,15.75,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,17,5,15,36.0,4.0,1.35,13.85,4.5,0.0,0.0
2018,8,17,5,30,72.0,8.0,1.6,14.4,9.0,7.86,0.0
2018,8,17,5,45,202.5,20.5,1.8,14.95,38.0,16.54,0.0
2018,8,17,6,0,333.0,33.0,2.0,15.5,67.0,25.82,15.78
2018,8,17,6,15,384.0,41.5,2.0,16.15,102.5,30.61,21.02
2018,8,17,6,30,435.0,50.0,2.0,16.8,138.0,35.15,25.36
2018,8,17,6,45,296.5,78.5,1.95,17.45,146.5,76.07,49.43
2018,8,17,7,0,158.0,107.0,1.9,18.1,155.0,111.03,80.55
2018,8,17,7,15,420.5,92.5,1.9,18.85,252.5,146.84,98.46
2018,8,17,7,30,683.0,78.0,1.9,19.6,350.0,217.19,147.7
2018,8,17,7,45,731.5,77.5,1.85,20.35,405.0,272.37,194.57
2018,8,17,8,0,780.0,77.0,1.8,21.1,460.0,329.93,243.26
2018,8,17,8,15,802.0,80.0,1.75,21.95,509.5,385.01,289.38
2018,8,17,8,30,824.0,83.0,1.7,22.8,559.0,443.72,336.59
2018,8,17,8,45,840.5,85.0,1.7,23.65,604.5,497.36,378.52
2018,8,17,9,0,857.0,87.0,1.7,24.5,650.0,551.24,419.03
2018,8,17,9,15,870.0,88.5,1.75,25.4,691.0,602.54,456.36
2018,8,17,9,30,883.0,90.0,1.8,26.3,732.0,653.22,491.98
2018,8,17,9,45,893.5,91.5,1.8,27.15,768.0,701.32,523.87
2018,8,17,10,0,904.0,93.0,1.8,28.0,804.0,748.09,552.54
2018,8,17,10,15,911.5,93.5,1.85,28.7,833.0,790.03,578.16
2018,8,17,10,30,919.0,94.0,1.9,29.4,862.0,829.95,602.12
2018,8,17,10,45,924.5,94.5,2.0,30.1,884.5,865.98,623.72
2018,8,17,11,0,930.0,95.0,2.1,30.8,907.0,899.49,643.52
2018,8,17,11,15,933.5,95.0,2.15,31.35,921.5,928.01,659.95
2018,8,17,11,30,937.0,95.0,2.2,31.9,936.0,953.58,674.47
2018,8,17,11,45,939.5,95.0,2.25,32.45,944.0,975.13,686.46
2018,8,17,12,0,942.0,95.0,2.3,33.0,952.0,993.46,696.48
2018,8,17,12,15,941.5,96.0,2.4,33.3,951.5,1006.63,704.59
2018,8,17,12,30,941.0,97.0,2.5,33.6,951.0,1016.35,710.7
2018,8,17,12,45,938.5,97.0,2.6,33.85,942.0,1019.6,713.06
2018,8,17,13,0,936.0,97.0,2.7,34.1,933.0,1019.33,713.39
2018,8,17,13,15,933.5,96.5,2.8,34.0,917.5,1015.02,712.37
2018,8,17,13,30,931.0,96.0,2.9,33.9,902.0,1007.24,709.28
2018,8,17,13,45,926.5,95.0,3.0,33.85,878.5,993.57,702.42
2018,8,17,14,0,922.0,94.0,3.1,33.8,855.0,976.58,693.53
2018,8,17,14,15,915.5,92.5,3.15,33.55,825.0,953.98,681.26
2018,8,17,14,30,909.0,91.0,3.2,33.3,795.0,928.34,667.03
2018,8,17,14,45,900.5,89.5,3.25,33.0,759.0,898.05,649.82
2018,8,17,15,0,892.0,88.0,3.3,32.7,723.0,865.14,630.75
2018,8,17,15,15,879.5,86.0,3.3,32.7,680.5,825.96,606.26
2018,8,17,15,30,867.0,84.0,3.3,32.7,638.0,784.81,580.24
2018,8,17,15,45,851.5,81.5,3.35,31.8,592.0,739.12,553.02
2018,8,17,16,0,836.0,79.0,3.4,30.9,546.0,692.18,524.26
2018,8,17,16,15,815.0,76.0,3.4,30.2,496.5,643.53,492.93
2018,8,17,16,30,794.0,73.0,3.4,29.5,447.0,590.89,455.94
2018,8,17,16,45,764.5,69.5,3.4,28.75,395.0,532.77,413.49
2018,8,17,17,0,735.0,66.0,3.4,28.0,343.0,475.82,370.31
2018,8,17,17,15,693.0,61.5,3.3,26.9,291.0,413.17,321.37
2018,8,17,17,30,651.0,57.0,3.2,25.8,239.0,353.61,272.9
2018,8,17,17,45,587.5,50.5,3.1,24.7,188.5,288.74,218.71
2018,8,17,18,0,524.0,44.0,3.0,23.6,138.0,228.64,167.02
2018,8,17,18,15,422.5,35.5,2.9,22.7,95.5,162.65,111.02
2018,8,17,18,30,321.0,27.0,2.8,21.8,53.0,106.57,56.44
2018,8,17,18,45,176.0,15.5,2.7,20.9,28.0,43.25,0.0
2018,8,17,19,0,31.0,4.0,2.6,20.0,3.0,0.0,0.0
2018,8,17,19,15,15.5,2.0,2.6,19.55,1.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.6,19.1,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.55,18.7,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.5,18.3,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.45,18.05,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,2.35,17.6,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,2.2,17.25,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,2.0,16.95,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.8,16.65,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.6,16.35,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.45,16.1,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.35,15.85,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.25,15.35,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,18,5,15,37.5,4.0,1.45,14.15,4.5,0.0,0.0
2018,8,18,5,30,75.0,8.0,1.7,14.8,9.0,7.86,0.0
2018,8,18,5,45,213.5,20.0,2.0,15.4,38.5,16.2,0.0
2018,8,18,6,0,352.0,32.0,2.3,16.0,68.0,25.02,14.93
2018,8,18,6,15,446.5,41.0,2.25,16.75,113.5,30.35,20.69
2018,8,18,6,30,541.0,50.0,2.2,17.5,159.0,35.38,25.46
2018,8,18,6,45,602.0,56.5,2.15,18.25,210.5,71.55,36.73
2018,8,18,7,0,663.0,63.0,2.1,19.0,262.0,119.78,66.32
2018,8,18,7,15,704.0,67.5,2.05,20.0,315.0,172.46,106.93
2018,8,18,7,30,745.0,72.0,2.0,21.0,368.0,226.86,152.25
2018,8,18,7,45,775.0,75.5,2.0,22.05,420.5,281.59,199.25
2018,8,18,8,0,805.0,79.0,2.0,23.1,473.0,339.11,248.01
2018,8,18,8,15,826.5,82.0,1.95,24.05,523.0,395.39,294.75
2018,8,18,8,30,848.0,85.0,1.9,25.0,573.0,455.18,342.39
2018,8,18,8,45,864.0,87.5,1.9,26.0,619.5,510.34,384.93
2018,8,18,9,0,880.0,90.0,1.9,27.0,666.0,565.63,425.89
2018,8,18,9,15,881.0,97.5,1.95,27.8,705.0,616.73,462.71
2018,8,18,9,30,882.0,105.0,2.0,28.6,744.0,666.1,497.03
2018,8,18,9,45,877.0,114.5,2.05,29.4,776.0,711.39,527.34
2018,8,18,10,0,872.0,124.0,2.1,30.2,808.0,754.13,553.91
2018,8,18,10,15,880.0,126.0,2.15,30.8,838.0,796.87,580.19
2018,8,18,10,30,888.0,128.0,2.2,31.4,868.0,837.72,604.86
2018,8,18,10,45,894.0,128.5,2.25,32.05,890.5,873.36,625.74
2018,8,18,11,0,900.0,129.0,2.3,32.7,913.0,906.58,644.9
2018,8,18,11,15,903.5,130.0,2.4,33.15,928.0,935.49,662.17
2018,8,18,11,30,907.0,131.0,2.5,33.6,943.0,961.56,677.63
2018,8,18,11,45,909.0,131.5,2.6,34.05,950.5,982.77,690.04
2018,8,18,12,0,911.0,132.0,2.7,34.5,958.0,1000.84,700.57
2018,8,18,12,15,907.0,134.0,2.8,34.6,956.0,1011.45,707.57
2018,8,18,12,30,903.0,136.0,2.9,34.7,954.0,1018.68,712.63
2018,8,18,12,45,896.5,138.5,3.0,34.75,944.0,1020.61,714.67
2018,8,18,13,0,890.0,141.0,3.1,34.8,934.0,1019.16,714.75
2018,8,18,13,15,886.5,139.5,3.2,34.7,917.0,1013.18,712.56
2018,8,18,13,30,883.0,138.0,3.3,34.6,900.0,1003.88,708.39
2018,8,18,13,45,878.0,135.5,3.4,34.45,876.0,988.83,700.81
2018,8,18,14,0,873.0,133.0,3.5,34.3,852.0,970.62,691.26
2018,8,18,14,15,864.5,131.5,3.55,33.95,821.0,952.88,682.27
2018,8,18,14,30,856.0,130.0,3.6,33.6,790.0,926.5,667.65
2018,8,18,14,45,845.0,127.5,3.65,33.25,753.0,894.16,649.06
2018,8,18,15,0,834.0,125.0,3.7,32.9,716.0,859.44,628.74
2018,8,18,15,15,819.0,122.0,3.7,32.9,673.0,818.72,603.02
2018,8,18,15,30,804.0,119.0,3.7,32.9,630.0,776.32,575.93
2018,8,18,15,45,785.0,115.0,3.75,31.85,583.0,728.37,547.2
2018,8,18,16,0,766.0,111.0,3.8,30.8,536.0,681.85,518.72
2018,8,18,16,15,740.5,106.5,3.7,30.0,486.0,627.57,481.35
2018,8,18,16,30,715.0,102.0,3.6,29.2,436.0,573.59,443.03
2018,8,18,16,45,680.0,95.5,3.55,28.4,383.0,512.49,398.24
2018,8,18,17,0,645.0,89.0,3.5,27.6,330.0,453.24,353.28
2018,8,18,17,15,595.5,82.0,3.35,26.45,277.5,388.65,302.89
2018,8,18,17,30,546.0,75.0,3.2,25.3,225.0,328.07,253.84
2018,8,18,17,45,476.5,64.5,3.05,24.15,175.5,260.61,198.09
2018,8,18,18,0,407.0,54.0,2.9,23.0,126.0,200.07,146.83
2018,8,18,18,15,308.5,41.0,2.8,22.05,85.0,136.64,93.66
2018,8,18,18,30,210.0,28.0,2.7,21.1,44.0,82.43,40.99
2018,8,18,18,45,111.5,15.0,2.65,20.15,23.0,32.17,0.0
2018,8,18,19,0,13.0,2.0,2.6,19.2,2.0,0.0,0.0
2018,8,18,19,15,6.5,1.0,2.6,18.65,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.65,17.6,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.65,16.85,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.55,16.35,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.45,15.95,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,19,5,15,22.5,3.5,1.75,13.35,3.5,0.0,0.0
2018,8,19,5,30,45.0,7.0,2.0,13.9,7.0,6.88,0.0
2018,8,19,5,45,149.0,21.0,2.25,14.45,33.5,16.66,0.0
2018,8,19,6,0,253.0,35.0,2.5,15.0,60.0,27.17,16.6
2018,8,19,6,15,312.0,47.5,2.5,15.65,96.5,35.9,25.58
2018,8,19,6,30,371.0,60.0,2.5,16.3,133.0,44.17,33.3
2018,8,19,6,45,226.5,85.0,2.55,16.9,133.5,80.69,55.78
2018,8,19,7,0,82.0,110.0,2.6,17.5,134.0,104.75,78.82
2018,8,19,7,15,134.0,130.5,2.6,18.25,179.0,137.55,103.25
2018,8,19,7,30,186.0,151.0,2.6,19.0,224.0,176.45,133.15
2018,8,19,7,45,352.0,146.0,2.6,19.7,308.5,225.45,168.56
2018,8,19,8,0,518.0,141.0,2.6,20.4,393.0,297.75,224.4
2018,8,19,8,15,645.5,126.5,2.65,21.15,474.0,363.88,277.0
2018,8,19,8,30,773.0,112.0,2.7,21.9,555.0,444.58,340.64
2018,8,19,8,45,793.0,115.0,2.7,22.6,601.5,498.74,383.53
2018,8,19,9,0,813.0,118.0,2.7,23.3,648.0,553.64,425.65
2018,8,19,9,15,829.5,120.5,2.75,24.0,691.0,606.45,465.01
2018,8,19,9,30,846.0,123.0,2.8,24.7,734.0,659.1,503.05
2018,8,19,9,45,860.5,123.0,2.85,25.35,771.0,707.51,537.17
2018,8,19,10,0,875.0,123.0,2.9,26.0,808.0,754.5,568.31
2018,8,19,10,15,884.5,124.0,2.95,26.5,838.5,797.53,595.85
2018,8,19,10,30,894.0,125.0,3.0,27.0,869.0,838.75,621.85
2018,8,19,10,45,901.0,125.5,3.05,27.5,892.0,875.39,644.5
2018,8,19,11,0,908.0,126.0,3.1,28.0,915.0,909.65,665.4
2018,8,19,11,15,913.0,126.5,3.15,28.35,931.0,939.58,683.73
2018,8,19,11,30,918.0,127.0,3.2,28.7,947.0,966.69,700.19
2018,8,19,11,45,921.0,127.0,3.25,29.0,955.0,988.49,713.34
2018,8,19,12,0,924.0,127.0,3.3,29.3,963.0,1007.14,724.53
2018,8,19,12,15,925.0,126.5,3.3,29.5,962.5,1020.11,732.08
2018,8,19,12,30,926.0,126.0,3.3,29.7,962.0,1029.7,737.61
2018,8,19,12,45,925.0,124.5,3.35,29.9,953.0,1032.88,739.57
2018,8,19,13,0,924.0,123.0,3.4,30.1,944.0,1032.57,739.49
2018,8,19,13,15,921.0,122.0,3.4,30.1,927.5,1027.35,736.63
2018,8,19,13,30,918.0,121.0,3.4,30.1,911.0,1018.68,731.73
2018,8,19,13,45,913.0,119.5,3.4,30.1,887.0,1004.18,723.22
2018,8,19,14,0,908.0,118.0,3.4,30.1,863.0,986.4,712.72
2018,8,19,14,15,880.0,125.5,3.45,29.85,825.0,953.77,693.64
2018,8,19,14,30,852.0,133.0,3.5,29.6,787.0,924.72,676.88
2018,8,19,14,45,864.0,121.5,3.5,29.4,757.5,902.88,664.36
2018,8,19,15,0,876.0,110.0,3.5,29.2,728.0,872.36,645.94
2018,8,19,15,15,860.0,107.5,3.5,29.2,683.5,834.97,622.28
2018,8,19,15,30,844.0,105.0,3.5,29.2,639.0,790.92,593.86
2018,8,19,15,45,823.5,101.0,3.5,28.25,589.5,740.37,562.69
2018,8,19,16,0,803.0,97.0,3.5,27.3,540.0,688.99,530.18
2018,8,19,16,15,773.0,90.0,3.45,26.55,483.5,627.4,487.94
2018,8,19,16,30,743.0,83.0,3.4,25.8,427.0,566.44,444.01
2018,8,19,16,45,723.0,80.5,3.4,25.05,382.5,517.21,407.38
2018,8,19,17,0,703.0,78.0,3.4,24.3,338.0,470.11,370.8
2018,8,19,17,15,656.5,72.0,3.3,23.2,285.0,405.32,319.43
2018,8,19,17,30,610.0,66.0,3.2,22.1,232.0,344.19,269.04
2018,8,19,17,45,512.0,58.5,3.1,21.0,177.0,266.17,204.19
2018,8,19,18,0,414.0,51.0,3.0,19.9,122.0,198.04,146.49
2018,8,19,18,15,325.0,39.0,2.95,19.05,83.0,138.07,94.91
2018,8,19,18,30,236.0,27.0,2.9,18.2,44.0,85.31,38.74
2018,8,19,18,45,126.0,14.5,2.85,17.3,23.0,33.58,0.0
2018,8,19,19,0,16.0,2.0,2.8,16.4,2.0,0.0,0.0
2018,8,19,19,15,8.0,1.0,2.8,16.1,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.9,13.8,0.0,0.0,0.0
