Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,0,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,20,5,15,15.0,2.5,2.75,13.45,2.5,0.0,0.0
2018,8,20,5,30,30.0,5.0,2.9,13.8,5.0,4.91,0.0
2018,8,20,5,45,108.5,17.5,3.05,14.15,26.5,13.74,0.0
2018,8,20,6,0,187.0,30.0,3.2,14.5,48.0,23.07,13.09
2018,8,20,6,15,216.5,39.5,3.2,14.95,72.5,29.5,20.05
2018,8,20,6,30,246.0,49.0,3.2,15.4,97.0,35.59,25.84
2018,8,20,6,45,123.0,53.5,3.2,15.9,77.5,50.53,33.72
2018,8,20,7,0,0.0,58.0,3.2,16.4,58.0,56.05,41.88
2018,8,20,7,15,0.0,72.5,3.15,16.95,72.5,69.87,53.36
2018,8,20,7,30,0.0,87.0,3.1,17.5,87.0,83.63,64.55
2018,8,20,7,45,5.5,119.0,3.05,18.1,121.5,115.08,89.95
2018,8,20,8,0,11.0,151.0,3.0,18.7,156.0,147.24,115.49
2018,8,20,8,15,52.5,189.5,3.0,19.3,219.0,197.98,155.17
2018,8,20,8,30,94.0,228.0,3.0,19.9,282.0,255.28,199.7
2018,8,20,8,45,178.5,241.0,2.95,20.5,353.5,314.04,245.12
2018,8,20,9,0,263.0,254.0,2.9,21.1,425.0,381.7,297.08
2018,8,20,9,15,421.5,234.0,2.9,21.7,528.5,471.28,365.97
2018,8,20,9,30,580.0,214.0,2.9,22.3,632.0,575.61,444.35
2018,8,20,9,45,688.5,184.5,2.95,22.9,704.5,648.84,498.4
2018,8,20,10,0,797.0,155.0,3.0,23.5,777.0,729.21,556.55
2018,8,20,10,15,815.5,152.5,3.0,23.95,809.5,773.31,585.55
2018,8,20,10,30,834.0,150.0,3.0,24.4,842.0,816.44,613.21
2018,8,20,10,45,842.5,150.5,3.05,24.85,865.0,853.0,636.35
2018,8,20,11,0,851.0,151.0,3.1,25.3,888.0,887.45,657.91
2018,8,20,11,15,856.0,151.0,3.2,25.55,903.0,916.0,676.27
2018,8,20,11,30,861.0,151.0,3.3,25.8,918.0,941.9,692.88
2018,8,20,11,45,864.0,151.0,3.35,26.05,925.5,958.59,703.1
2018,8,20,12,0,867.0,151.0,3.4,26.3,933.0,976.44,714.22
2018,8,20,12,15,871.5,147.5,3.5,26.35,933.0,989.14,722.94
2018,8,20,12,30,876.0,144.0,3.6,26.4,933.0,998.69,729.74
2018,8,20,12,45,880.5,139.5,3.65,26.5,926.0,1003.97,733.4
2018,8,20,13,0,885.0,135.0,3.7,26.6,919.0,1005.91,735.03
2018,8,20,13,15,881.5,134.0,3.8,26.45,902.5,1000.32,732.92
2018,8,20,13,30,878.0,133.0,3.9,26.3,886.0,991.42,728.78
2018,8,20,13,45,872.5,131.5,3.95,26.2,862.5,976.85,720.51
2018,8,20,14,0,867.0,130.0,4.0,26.1,839.0,959.16,710.26
2018,8,20,14,15,860.5,127.5,4.05,25.75,808.5,936.46,697.37
2018,8,20,14,30,854.0,125.0,4.1,25.4,778.0,916.38,686.27
2018,8,20,14,45,844.0,122.5,4.15,25.1,741.5,884.85,667.11
2018,8,20,15,0,834.0,120.0,4.2,24.8,705.0,850.9,646.18
2018,8,20,15,15,819.0,116.5,4.2,24.8,662.0,809.54,618.88
2018,8,20,15,30,804.0,113.0,4.2,24.8,619.0,766.51,590.16
2018,8,20,15,45,782.5,110.0,4.2,23.85,571.5,717.72,559.01
2018,8,20,16,0,761.0,107.0,4.2,22.9,524.0,668.27,526.66
2018,8,20,16,15,745.5,100.0,4.15,22.15,476.0,620.22,492.5
2018,8,20,16,30,730.0,93.0,4.1,21.4,428.0,569.45,455.14
2018,8,20,16,45,691.0,87.5,4.05,20.7,374.0,506.54,406.89
2018,8,20,17,0,652.0,82.0,4.0,20.0,320.0,445.88,358.82
2018,8,20,17,15,594.0,75.5,3.95,19.15,266.0,377.66,303.3
2018,8,20,17,30,536.0,69.0,3.9,18.3,212.0,314.37,250.03
2018,8,20,17,45,484.0,59.5,3.8,17.5,167.0,255.38,198.69
2018,8,20,18,0,432.0,50.0,3.7,16.7,122.0,201.44,150.45
2018,8,20,18,15,291.0,37.5,3.6,16.1,78.5,126.71,87.44
2018,8,20,18,30,150.0,25.0,3.5,15.5,35.0,64.32,24.89
2018,8,20,18,45,82.5,14.0,3.4,14.95,18.5,26.17,0.0
2018,8,20,19,0,15.0,3.0,3.3,14.4,2.0,0.0,0.0
2018,8,20,19,15,7.5,1.5,3.2,14.2,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,21,5,15,0.0,0.5,2.4,13.1,0.5,0.0,0.0
2018,8,21,5,30,0.0,1.0,2.5,13.4,1.0,0.98,0.0
2018,8,21,5,45,0.0,4.5,2.6,13.7,4.5,4.33,0.0
2018,8,21,6,0,0.0,8.0,2.7,14.0,8.0,7.71,0.55
2018,8,21,6,15,0.0,13.5,2.65,14.35,13.5,13.01,5.71
2018,8,21,6,30,0.0,19.0,2.6,14.7,19.0,18.32,10.63
2018,8,21,6,45,0.0,26.0,2.55,15.1,26.0,25.09,15.75
2018,8,21,7,0,0.0,33.0,2.5,15.5,33.0,31.85,21.53
2018,8,21,7,15,0.0,42.0,2.45,16.0,42.0,40.56,28.85
2018,8,21,7,30,0.0,51.0,2.4,16.5,51.0,49.27,36.05
2018,8,21,7,45,0.0,74.0,2.3,17.05,74.0,71.55,54.44
2018,8,21,8,0,0.0,97.0,2.2,17.6,97.0,93.51,72.24
2018,8,21,8,15,0.5,124.0,2.15,18.15,124.5,119.32,92.85
2018,8,21,8,30,1.0,151.0,2.1,18.7,152.0,145.26,113.21
2018,8,21,8,45,3.0,167.5,2.1,19.25,169.5,162.22,126.11
2018,8,21,9,0,5.0,184.0,2.1,19.8,187.0,179.46,139.11
2018,8,21,9,15,7.5,198.5,2.1,20.3,203.5,195.34,150.96
2018,8,21,9,30,10.0,213.0,2.1,20.8,220.0,211.51,162.92
2018,8,21,9,45,11.5,228.0,2.15,21.3,236.5,227.74,174.84
2018,8,21,10,0,13.0,243.0,2.2,21.8,253.0,244.14,186.79
2018,8,21,10,15,15.5,261.5,2.25,22.25,274.0,264.84,201.98
2018,8,21,10,30,18.0,280.0,2.3,22.7,295.0,285.78,217.22
2018,8,21,10,45,26.0,314.5,2.4,23.1,336.5,329.64,249.67
2018,8,21,11,0,34.0,349.0,2.5,23.5,378.0,372.59,280.95
2018,8,21,11,15,35.0,355.5,2.6,23.8,386.0,382.2,287.49
2018,8,21,11,30,36.0,362.0,2.7,24.1,394.0,391.79,294.15
2018,8,21,11,45,40.5,372.5,2.75,24.35,408.5,408.62,306.22
2018,8,21,12,0,45.0,383.0,2.8,24.6,423.0,425.57,318.32
2018,8,21,12,15,53.0,390.0,2.9,24.7,437.5,442.34,330.72
2018,8,21,12,30,61.0,397.0,3.0,24.8,452.0,459.13,343.15
2018,8,21,12,45,68.5,400.5,3.1,24.85,461.5,471.73,352.67
2018,8,21,13,0,76.0,404.0,3.2,24.9,471.0,484.16,362.11
2018,8,21,13,15,126.5,396.5,3.3,24.85,505.5,534.67,400.75
2018,8,21,13,30,177.0,389.0,3.4,24.8,540.0,576.16,432.61
2018,8,21,13,45,329.0,342.0,3.45,24.75,613.5,679.25,511.27
2018,8,21,14,0,481.0,295.0,3.5,24.7,687.0,777.3,584.37
2018,8,21,14,15,574.0,256.5,3.55,24.4,706.5,814.87,614.11
2018,8,21,14,30,667.0,218.0,3.6,24.1,726.0,849.6,642.11
2018,8,21,14,45,651.0,213.0,3.65,23.85,689.0,814.6,619.14
2018,8,21,15,0,635.0,208.0,3.7,23.6,652.0,778.04,595.22
2018,8,21,15,15,617.0,201.0,3.7,23.6,610.5,736.42,566.62
2018,8,21,15,30,599.0,194.0,3.7,23.6,569.0,691.15,535.06
2018,8,21,15,45,573.0,186.5,3.7,22.75,523.0,641.73,501.44
2018,8,21,16,0,547.0,179.0,3.7,21.9,477.0,592.61,467.15
2018,8,21,16,15,512.5,168.0,3.65,21.25,426.0,534.63,424.77
2018,8,21,16,30,478.0,157.0,3.6,20.6,375.0,478.33,382.56
2018,8,21,16,45,436.0,143.0,3.55,19.95,323.0,416.48,334.86
2018,8,21,17,0,394.0,129.0,3.5,19.3,271.0,357.74,288.3
2018,8,21,17,15,351.5,114.5,3.4,18.6,226.0,301.67,242.59
2018,8,21,17,30,309.0,100.0,3.3,17.9,181.0,244.46,194.83
2018,8,21,17,45,252.5,79.5,3.2,17.25,136.0,184.96,144.36
2018,8,21,18,0,196.0,59.0,3.1,16.6,91.0,131.24,98.3
2018,8,21,18,15,134.5,39.0,2.95,16.2,57.5,82.71,56.55
2018,8,21,18,30,73.0,19.0,2.8,15.8,24.0,37.73,9.25
2018,8,21,18,45,36.5,9.5,2.65,15.45,12.0,14.72,0.0
2018,8,21,19,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,8,22,5,15,3.5,1.0,1.05,12.95,1.0,0.0,0.0
2018,8,22,5,30,7.0,2.0,1.2,13.5,2.0,1.97,0.0
2018,8,22,5,45,8.5,9.5,1.35,14.05,10.0,9.34,0.0
2018,8,22,6,0,10.0,17.0,1.5,14.6,18.0,16.54,7.47
2018,8,22,6,15,24.5,32.5,1.55,15.05,36.5,30.89,21.2
2018,8,22,6,30,39.0,48.0,1.6,15.5,55.0,44.72,33.85
2018,8,22,6,45,19.5,61.5,1.65,15.95,65.0,58.07,43.01
2018,8,22,7,0,0.0,75.0,1.7,16.4,75.0,71.46,54.83
2018,8,22,7,15,0.0,76.5,1.65,16.85,76.5,73.5,56.4
2018,8,22,7,30,0.0,78.0,1.6,17.3,78.0,75.26,57.62
2018,8,22,7,45,0.0,86.0,1.6,17.8,86.0,82.97,63.71
2018,8,22,8,0,0.0,94.0,1.6,18.3,94.0,90.68,69.68
2018,8,22,8,15,0.0,111.5,1.65,18.85,111.5,107.37,82.87
2018,8,22,8,30,0.0,129.0,1.7,19.4,129.0,124.12,95.89
2018,8,22,8,45,3.0,156.0,1.7,20.0,158.0,151.38,117.09
2018,8,22,9,0,6.0,183.0,1.7,20.6,187.0,179.05,138.27
2018,8,22,9,15,24.0,232.5,1.75,21.2,249.5,236.67,182.56
2018,8,22,9,30,42.0,282.0,1.8,21.8,312.0,297.08,227.94
2018,8,22,9,45,99.0,323.5,1.85,22.45,399.0,378.38,288.78
2018,8,22,10,0,156.0,365.0,1.9,23.1,486.0,465.97,352.55
2018,8,22,10,15,325.0,330.0,2.0,23.6,594.5,570.28,430.52
2018,8,22,10,30,494.0,295.0,2.1,24.1,703.0,687.0,515.0
2018,8,22,10,45,638.0,241.5,2.15,24.65,782.5,773.42,576.11
2018,8,22,11,0,782.0,188.0,2.2,25.2,862.0,863.41,636.35
2018,8,22,11,15,807.0,178.5,2.3,25.6,884.0,898.58,658.13
2018,8,22,11,30,832.0,169.0,2.4,26.0,906.0,932.06,679.2
2018,8,22,11,45,838.0,166.5,2.45,26.35,913.5,953.04,691.78
2018,8,22,12,0,844.0,164.0,2.5,26.7,921.0,971.17,702.66
2018,8,22,12,15,842.5,164.5,2.6,26.9,919.5,982.25,709.97
2018,8,22,12,30,841.0,165.0,2.7,27.1,918.0,990.14,715.39
2018,8,22,12,45,837.5,165.5,2.75,27.3,909.0,992.87,717.17
2018,8,22,13,0,834.0,166.0,2.8,27.5,900.0,992.36,717.04
2018,8,22,13,15,832.5,163.0,2.9,27.45,884.0,986.9,714.99
2018,8,22,13,30,831.0,160.0,3.0,27.4,868.0,978.21,710.96
2018,8,22,13,45,827.5,157.0,3.1,27.4,845.0,964.42,703.55
2018,8,22,14,0,824.0,154.0,3.2,27.4,822.0,947.54,694.17
2018,8,22,14,15,816.5,150.0,3.3,27.15,791.0,922.91,680.34
2018,8,22,14,30,809.0,146.0,3.4,26.9,760.0,895.54,664.61
2018,8,22,14,45,799.0,141.5,3.5,26.65,723.0,862.86,645.13
2018,8,22,15,0,789.0,137.0,3.6,26.4,686.0,827.89,623.85
2018,8,22,15,15,772.5,134.0,3.6,26.4,643.5,787.12,597.19
2018,8,22,15,30,756.0,131.0,3.6,26.4,601.0,747.83,571.35
2018,8,22,15,45,737.5,125.0,3.7,25.35,554.5,699.65,541.41
2018,8,22,16,0,719.0,119.0,3.8,24.3,508.0,650.72,509.19
2018,8,22,16,15,694.0,113.0,3.75,23.55,458.5,597.02,470.86
2018,8,22,16,30,669.0,107.0,3.7,22.8,409.0,543.69,431.64
2018,8,22,16,45,634.0,99.5,3.7,22.05,357.5,483.7,386.06
2018,8,22,17,0,599.0,92.0,3.7,21.3,306.0,425.68,340.42
2018,8,22,17,15,548.5,83.5,3.6,20.35,255.0,361.58,288.49
2018,8,22,17,30,498.0,75.0,3.5,19.4,204.0,301.7,238.27
2018,8,22,17,45,427.0,63.0,3.4,18.45,156.0,235.3,181.71
2018,8,22,18,0,356.0,51.0,3.3,17.5,108.0,175.49,129.83
2018,8,22,18,15,253.5,36.5,3.2,16.9,69.5,114.02,76.87
2018,8,22,18,30,151.0,22.0,3.1,16.3,31.0,59.12,9.63
2018,8,22,18,45,75.5,11.0,2.95,15.7,15.5,21.73,0.0
2018,8,22,19,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,8,23,5,15,10.5,2.0,1.4,12.2,2.0,0.0,0.0
2018,8,23,5,30,21.0,4.0,1.7,12.9,4.0,0.0,0.0
2018,8,23,5,45,63.0,15.0,1.95,13.6,19.5,14.74,0.0
2018,8,23,6,0,105.0,26.0,2.2,14.3,35.0,21.8,11.37
2018,8,23,6,15,190.5,44.5,2.25,14.75,75.0,33.74,23.64
2018,8,23,6,30,276.0,63.0,2.3,15.2,115.0,46.91,35.77
2018,8,23,6,45,169.0,75.5,2.4,15.65,110.5,69.14,48.45
2018,8,23,7,0,62.0,88.0,2.5,16.1,106.0,87.03,65.35
2018,8,23,7,15,33.0,104.5,2.5,16.55,114.5,101.81,78.67
2018,8,23,7,30,4.0,121.0,2.5,17.0,123.0,115.27,90.75
2018,8,23,7,45,13.5,146.5,2.45,17.5,153.0,142.07,112.0
2018,8,23,8,0,23.0,172.0,2.4,18.0,183.0,170.13,134.01
2018,8,23,8,15,55.0,206.0,2.4,18.5,236.0,213.46,167.74
2018,8,23,8,30,87.0,240.0,2.4,19.0,289.0,262.72,205.86
2018,8,23,8,45,103.0,264.0,2.4,19.5,327.0,298.81,233.32
2018,8,23,9,0,119.0,288.0,2.4,20.0,365.0,335.87,261.21
2018,8,23,9,15,147.5,308.0,2.45,20.45,409.5,379.25,293.81
2018,8,23,9,30,176.0,328.0,2.5,20.9,454.0,425.22,327.92
2018,8,23,9,45,213.0,343.0,2.55,21.35,502.5,474.58,364.28
2018,8,23,10,0,250.0,358.0,2.6,21.8,551.0,527.83,402.93
2018,8,23,10,15,310.5,352.0,2.7,22.15,601.0,580.42,441.69
2018,8,23,10,30,371.0,346.0,2.8,22.5,651.0,636.45,482.47
2018,8,23,10,45,482.0,312.5,2.85,22.85,720.0,713.0,538.41
2018,8,23,11,0,593.0,279.0,2.9,23.2,789.0,792.62,595.32
2018,8,23,11,15,666.5,251.5,2.95,23.45,833.5,848.92,634.8
2018,8,23,11,30,740.0,224.0,3.0,23.7,878.0,905.87,673.21
2018,8,23,11,45,740.5,225.5,3.05,23.95,884.0,924.69,684.77
2018,8,23,12,0,741.0,227.0,3.1,24.2,890.0,940.81,694.9
2018,8,23,12,15,737.0,229.5,3.2,24.25,888.0,950.91,702.04
2018,8,23,12,30,733.0,232.0,3.3,24.3,886.0,958.11,707.41
2018,8,23,12,45,725.5,233.5,3.35,24.35,875.5,957.99,707.7
2018,8,23,13,0,718.0,235.0,3.4,24.4,865.0,954.94,706.23
2018,8,23,13,15,714.0,232.0,3.5,24.3,848.5,947.73,702.85
2018,8,23,13,30,710.0,229.0,3.6,24.2,832.0,937.68,697.67
2018,8,23,13,45,704.0,225.0,3.65,24.1,808.5,921.9,688.4
2018,8,23,14,0,698.0,221.0,3.7,24.0,785.0,903.45,677.4
2018,8,23,14,15,687.5,216.5,3.75,23.75,754.0,877.8,661.87
2018,8,23,14,30,677.0,212.0,3.8,23.5,723.0,849.91,644.75
2018,8,23,14,45,664.0,206.0,3.85,23.2,686.5,816.18,623.32
2018,8,23,15,0,651.0,200.0,3.9,22.9,650.0,780.69,600.21
2018,8,23,15,15,632.5,193.5,3.9,22.9,608.5,738.66,571.11
2018,8,23,15,30,614.0,187.0,3.9,22.9,567.0,695.66,540.92
2018,8,23,15,45,591.5,179.0,3.9,22.0,521.5,644.78,506.28
2018,8,23,16,0,569.0,171.0,3.9,21.1,476.0,596.86,472.84
2018,8,23,16,15,539.5,161.0,3.9,20.45,427.5,542.4,433.01
2018,8,23,16,30,510.0,151.0,3.9,19.8,379.0,489.15,392.98
2018,8,23,16,45,471.5,138.5,3.85,19.15,329.0,429.56,346.73
2018,8,23,17,0,433.0,126.0,3.8,18.5,279.0,372.69,301.31
2018,8,23,17,15,383.5,111.0,3.75,17.8,230.0,310.99,250.76
2018,8,23,17,30,334.0,96.0,3.7,17.1,181.0,253.83,202.61
2018,8,23,17,45,272.5,77.0,3.6,16.4,136.0,192.8,150.5
2018,8,23,18,0,211.0,58.0,3.5,15.7,91.0,134.05,100.04
2018,8,23,18,15,142.5,38.5,3.45,15.4,57.0,84.07,56.42
2018,8,23,18,30,74.0,19.0,3.4,15.1,23.0,37.23,0.0
2018,8,23,18,45,37.0,9.5,3.35,14.75,11.5,14.58,0.0
2018,8,23,19,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,8,24,5,15,2.5,1.0,1.75,12.3,1.0,0.0,0.0
2018,8,24,5,30,5.0,2.0,2.0,12.7,2.0,0.0,0.0
2018,8,24,5,45,2.5,9.5,2.25,13.1,9.5,9.34,0.0
2018,8,24,6,0,0.0,17.0,2.5,13.5,17.0,16.4,6.95
2018,8,24,6,15,0.0,31.0,2.5,13.9,31.0,29.94,20.38
2018,8,24,6,30,0.0,45.0,2.5,14.3,45.0,43.16,32.57
2018,8,24,6,45,0.0,61.5,2.55,14.7,61.5,58.49,44.08
2018,8,24,7,0,0.0,78.0,2.6,15.1,78.0,74.02,57.27
2018,8,24,7,15,0.0,87.5,2.55,15.6,87.5,83.42,65.03
2018,8,24,7,30,0.0,97.0,2.5,16.1,97.0,92.73,72.53
2018,8,24,7,45,0.0,110.0,2.45,16.6,110.0,105.24,82.51
2018,8,24,8,0,0.0,123.0,2.4,17.1,123.0,117.77,92.34
2018,8,24,8,15,1.5,143.5,2.35,17.7,144.5,137.89,108.14
2018,8,24,8,30,3.0,164.0,2.3,18.3,166.0,158.28,123.91
2018,8,24,8,45,6.0,182.0,2.25,18.85,186.0,177.31,138.41
2018,8,24,9,0,9.0,200.0,2.2,19.4,206.0,196.71,153.04
2018,8,24,9,15,14.0,225.5,2.2,19.95,235.5,224.76,174.3
2018,8,24,9,30,19.0,251.0,2.2,20.5,265.0,253.4,195.72
2018,8,24,9,45,30.0,283.5,2.25,21.1,306.5,293.66,225.83
2018,8,24,10,0,41.0,316.0,2.3,21.7,348.0,335.3,256.49
2018,8,24,10,15,90.5,350.5,2.35,22.15,424.0,409.12,311.79
2018,8,24,10,30,140.0,385.0,2.4,22.6,500.0,489.22,370.35
2018,8,24,10,45,311.5,354.0,2.45,23.05,618.5,609.95,460.53
2018,8,24,11,0,483.0,323.0,2.5,23.5,737.0,741.16,554.81
2018,8,24,11,15,616.5,271.0,2.55,23.85,808.5,823.47,613.14
2018,8,24,11,30,750.0,219.0,2.6,24.2,880.0,909.12,671.42
2018,8,24,11,45,753.5,219.0,2.7,24.55,887.0,929.31,683.65
2018,8,24,12,0,757.0,219.0,2.8,24.9,894.0,946.85,694.76
2018,8,24,12,15,751.5,222.0,2.9,25.05,891.5,956.16,701.1
2018,8,24,12,30,746.0,225.0,3.0,25.2,889.0,962.49,705.66
2018,8,24,12,45,737.0,228.0,3.05,25.35,878.0,962.47,705.78
2018,8,24,13,0,728.0,231.0,3.1,25.5,867.0,959.49,704.13
2018,8,24,13,15,723.5,228.5,3.2,25.45,850.5,952.23,700.71
2018,8,24,13,30,719.0,226.0,3.3,25.4,834.0,942.09,695.48
2018,8,24,13,45,712.5,222.0,3.4,25.4,810.0,925.68,686.0
2018,8,24,14,0,706.0,218.0,3.5,25.4,786.0,906.6,674.76
2018,8,24,14,15,695.5,213.5,3.55,25.15,755.0,880.76,659.3
2018,8,24,14,30,685.0,209.0,3.6,24.9,724.0,852.65,642.23
2018,8,24,14,45,671.0,204.0,3.6,24.65,687.5,818.86,620.75
2018,8,24,15,0,657.0,199.0,3.6,24.4,651.0,783.35,597.49
2018,8,24,15,15,638.5,192.0,3.6,24.4,608.5,740.58,568.2
2018,8,24,15,30,620.0,185.0,3.6,24.4,566.0,696.83,537.8
2018,8,24,15,45,596.5,177.0,3.6,23.6,520.0,644.93,502.56
2018,8,24,16,0,573.0,169.0,3.6,22.8,474.0,596.11,468.59
2018,8,24,16,15,543.0,158.5,3.55,22.15,425.0,540.64,428.24
2018,8,24,16,30,513.0,148.0,3.5,21.5,376.0,486.4,387.73
2018,8,24,16,45,474.5,136.0,3.45,20.85,326.0,427.28,342.21
2018,8,24,17,0,436.0,124.0,3.4,20.2,276.0,370.89,297.48
2018,8,24,17,15,387.5,108.5,3.3,19.45,227.0,309.06,247.2
2018,8,24,17,30,339.0,93.0,3.2,18.7,178.0,251.68,199.17
2018,8,24,17,45,277.5,74.5,3.05,17.9,133.0,191.09,147.77
2018,8,24,18,0,216.0,56.0,2.9,17.1,88.0,136.99,101.35
2018,8,24,18,15,145.5,36.5,2.85,16.55,54.5,82.19,53.81
2018,8,24,18,30,75.0,17.0,2.8,16.0,21.0,34.61,0.0
2018,8,24,18,45,37.5,8.5,2.7,15.4,10.5,13.55,0.0
2018,8,24,19,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,8,25,5,15,8.0,1.5,1.3,10.85,1.5,0.0,0.0
2018,8,25,5,30,16.0,3.0,1.5,11.5,3.0,0.0,0.0
2018,8,25,5,45,85.5,16.0,1.7,12.1,22.5,15.73,0.0
2018,8,25,6,0,155.0,29.0,1.9,12.7,42.0,22.58,11.33
2018,8,25,6,15,237.5,47.0,2.0,13.3,82.5,36.0,25.65
2018,8,25,6,30,320.0,65.0,2.1,13.9,123.0,48.78,37.55
2018,8,25,6,45,250.0,83.5,2.15,14.45,138.0,77.7,54.13
2018,8,25,7,0,180.0,102.0,2.2,15.0,153.0,103.42,74.48
2018,8,25,7,15,191.5,121.5,2.2,15.65,185.5,134.55,99.27
2018,8,25,7,30,203.0,141.0,2.2,16.3,218.0,167.16,126.11
2018,8,25,7,45,212.5,161.0,2.15,16.9,252.0,201.06,154.27
2018,8,25,8,0,222.0,181.0,2.1,17.5,286.0,236.07,183.05
2018,8,25,8,15,273.5,200.0,2.05,18.25,343.5,287.09,223.31
2018,8,25,8,30,325.0,219.0,2.0,19.0,401.0,343.55,267.28
2018,8,25,8,45,509.5,189.0,2.0,19.75,501.5,423.61,329.05
2018,8,25,9,0,694.0,159.0,2.0,20.5,602.0,522.39,404.21
2018,8,25,9,15,707.0,168.0,1.95,21.2,645.0,574.2,441.98
2018,8,25,9,30,720.0,177.0,1.9,21.9,688.0,625.85,478.61
2018,8,25,9,45,698.0,199.5,1.85,22.55,715.0,666.54,505.74
2018,8,25,10,0,676.0,222.0,1.8,23.2,742.0,703.79,529.57
2018,8,25,10,15,688.5,224.5,1.85,23.8,771.0,744.31,556.67
2018,8,25,10,30,701.0,227.0,1.9,24.4,800.0,783.83,582.52
2018,8,25,10,45,711.5,228.0,1.95,25.05,823.0,818.99,604.89
2018,8,25,11,0,722.0,229.0,2.0,25.7,846.0,852.57,625.88
2018,8,25,11,15,729.0,229.0,2.05,26.15,861.0,880.26,642.79
2018,8,25,11,30,736.0,229.0,2.1,26.6,876.0,905.78,658.15
2018,8,25,11,45,742.0,227.5,2.2,27.05,883.5,926.52,670.89
2018,8,25,12,0,748.0,226.0,2.3,27.5,891.0,944.7,682.06
2018,8,25,12,15,760.0,218.5,2.4,27.75,893.5,959.73,691.8
2018,8,25,12,30,772.0,211.0,2.5,28.0,896.0,971.95,699.86
2018,8,25,12,45,786.0,200.0,2.6,28.3,891.0,979.44,704.86
2018,8,25,13,0,800.0,189.0,2.7,28.6,886.0,979.77,705.41
2018,8,25,13,15,798.0,186.0,2.85,28.6,870.0,973.87,703.36
2018,8,25,13,30,796.0,183.0,3.0,28.6,854.0,964.83,699.37
2018,8,25,13,45,793.0,178.5,3.15,28.6,830.5,950.21,691.77
2018,8,25,14,0,790.0,174.0,3.3,28.6,807.0,932.57,682.19
2018,8,25,14,15,782.0,170.0,3.4,28.25,776.0,911.93,671.23
2018,8,25,14,30,774.0,166.0,3.5,27.9,745.0,884.67,655.75
2018,8,25,14,45,763.5,160.5,3.6,27.6,708.0,851.14,635.76
2018,8,25,15,0,753.0,155.0,3.7,27.3,671.0,815.45,614.05
2018,8,25,15,15,730.5,150.5,3.7,27.3,625.0,769.19,583.5
2018,8,25,15,30,708.0,146.0,3.7,27.3,579.0,722.0,551.97
2018,8,25,15,45,663.5,141.5,3.75,26.0,521.5,657.95,509.5
2018,8,25,16,0,619.0,137.0,3.8,24.7,464.0,595.33,466.45
2018,8,25,16,15,620.5,127.5,3.8,23.8,427.5,559.34,441.65
2018,8,25,16,30,622.0,118.0,3.8,22.9,391.0,521.59,414.41
2018,8,25,16,45,584.0,109.5,3.75,21.95,340.0,461.04,368.23
2018,8,25,17,0,546.0,101.0,3.7,21.0,289.0,402.83,322.35
2018,8,25,17,15,493.0,90.5,3.6,20.1,238.5,336.61,268.47
2018,8,25,17,30,440.0,80.0,3.5,19.2,188.0,277.49,218.67
2018,8,25,17,45,367.0,66.0,3.4,18.3,141.5,212.49,163.25
2018,8,25,18,0,294.0,52.0,3.3,17.4,95.0,155.25,113.75
2018,8,25,18,15,197.0,35.0,3.25,16.85,59.0,96.9,62.34
2018,8,25,18,30,100.0,18.0,3.2,16.3,23.0,42.18,0.0
2018,8,25,18,45,50.0,9.0,3.15,15.7,11.5,15.63,0.0
2018,8,25,19,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,8,26,5,15,6.0,1.0,1.75,11.1,1.0,0.0,0.0
2018,8,26,5,30,12.0,2.0,2.0,11.7,2.0,0.0,0.0
2018,8,26,5,45,67.0,10.5,2.3,12.3,15.5,10.32,0.0
2018,8,26,6,0,122.0,19.0,2.6,12.9,29.0,14.44,4.88
2018,8,26,6,15,141.5,28.0,2.65,13.45,47.5,20.75,12.36
2018,8,26,6,30,161.0,37.0,2.7,14.0,66.0,26.73,18.06
2018,8,26,6,45,117.5,41.5,2.75,14.55,66.5,39.18,24.92
2018,8,26,7,0,74.0,46.0,2.8,15.1,67.0,49.42,33.41
2018,8,26,7,15,37.0,54.5,2.7,15.65,65.0,57.99,42.03
2018,8,26,7,30,0.0,63.0,2.6,16.2,63.0,60.89,45.89
2018,8,26,7,45,23.0,109.0,2.55,16.75,120.0,109.13,85.08
2018,8,26,8,0,46.0,155.0,2.5,17.3,177.0,160.2,126.03
2018,8,26,8,15,129.5,188.0,2.45,18.0,258.5,223.69,175.57
2018,8,26,8,30,213.0,221.0,2.4,18.7,340.0,298.3,233.66
2018,8,26,8,45,498.5,172.0,2.35,19.35,481.0,402.02,314.32
2018,8,26,9,0,784.0,123.0,2.3,20.0,622.0,536.87,417.67
2018,8,26,9,15,825.0,117.0,2.3,20.65,672.5,594.38,460.65
2018,8,26,9,30,866.0,111.0,2.3,21.3,723.0,653.91,504.29
2018,8,26,9,45,884.0,109.5,2.3,22.0,761.0,704.0,539.61
2018,8,26,10,0,902.0,108.0,2.3,22.7,799.0,752.92,571.69
2018,8,26,10,15,911.0,108.0,2.4,23.3,828.5,795.48,599.12
2018,8,26,10,30,920.0,108.0,2.5,23.9,858.0,836.07,624.94
2018,8,26,10,45,926.5,108.5,2.55,24.45,881.0,872.93,647.75
2018,8,26,11,0,933.0,109.0,2.6,25.0,904.0,907.25,668.69
2018,8,26,11,15,937.0,109.5,2.75,25.35,919.0,936.67,687.61
2018,8,26,11,30,941.0,110.0,2.9,25.7,934.0,963.1,704.58
2018,8,26,11,45,944.0,109.0,3.0,26.1,941.0,983.96,717.4
2018,8,26,12,0,947.0,108.0,3.1,26.5,948.0,1001.52,728.16
2018,8,26,12,15,943.5,110.0,3.2,26.65,945.5,1012.64,735.57
2018,8,26,12,30,940.0,112.0,3.3,26.8,943.0,1020.2,740.84
2018,8,26,12,45,933.0,114.0,3.4,26.95,931.5,1020.85,741.77
2018,8,26,13,0,926.0,116.0,3.5,27.1,920.0,1017.96,740.56
2018,8,26,13,15,922.0,114.5,3.6,27.0,902.0,1010.77,737.42
2018,8,26,13,30,918.0,113.0,3.7,26.9,884.0,1000.12,732.12
2018,8,26,13,45,912.5,111.5,3.8,26.85,859.0,984.65,723.59
2018,8,26,14,0,907.0,110.0,3.9,26.8,834.0,965.9,712.93
2018,8,26,14,15,898.5,108.5,3.95,26.5,802.0,941.25,698.75
2018,8,26,14,30,890.0,107.0,4.0,26.2,770.0,913.69,682.57
2018,8,26,14,45,879.0,105.0,4.1,25.9,732.0,880.68,662.8
2018,8,26,15,0,868.0,103.0,4.2,25.6,694.0,845.25,641.15
2018,8,26,15,15,853.0,100.0,4.2,25.6,650.0,807.92,616.75
2018,8,26,15,30,838.0,97.0,4.2,25.6,606.0,764.02,587.47
2018,8,26,15,45,817.5,94.0,4.2,24.5,557.5,714.58,556.25
2018,8,26,16,0,797.0,91.0,4.2,23.4,509.0,664.36,523.66
2018,8,26,16,15,769.0,87.0,4.15,22.6,457.5,607.66,482.96
2018,8,26,16,30,741.0,83.0,4.1,21.8,406.0,551.44,441.02
2018,8,26,16,45,703.0,78.5,4.05,21.05,353.0,491.74,394.76
2018,8,26,17,0,665.0,74.0,4.0,20.3,300.0,432.5,347.23
2018,8,26,17,15,612.0,67.0,3.9,19.4,247.5,366.1,292.5
2018,8,26,17,30,559.0,60.0,3.8,18.5,195.0,304.2,239.59
2018,8,26,17,45,478.5,51.5,3.65,17.6,147.0,235.86,180.47
2018,8,26,18,0,398.0,43.0,3.5,16.7,99.0,175.74,127.53
2018,8,26,18,15,271.5,30.5,3.45,16.15,61.5,109.3,67.99
2018,8,26,18,30,145.0,18.0,3.4,15.6,24.0,44.48,0.0
2018,8,26,18,45,72.5,9.0,3.3,15.05,12.0,8.85,0.0
2018,8,26,19,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,27,5,15,4.5,1.0,2.65,13.6,1.0,0.0,0.0
2018,8,27,5,30,9.0,2.0,2.8,13.9,2.0,0.0,0.0
2018,8,27,5,45,88.0,14.0,2.95,14.2,20.5,13.76,0.0
2018,8,27,6,0,167.0,26.0,3.1,14.5,39.0,20.21,8.47
2018,8,27,6,15,287.5,40.5,3.15,14.9,83.0,30.85,20.9
2018,8,27,6,30,408.0,55.0,3.2,15.3,127.0,41.6,30.98
2018,8,27,6,45,238.0,50.5,3.2,15.75,96.0,46.4,28.17
2018,8,27,7,0,68.0,46.0,3.2,16.2,65.0,48.74,32.93
2018,8,27,7,15,34.5,61.0,3.15,16.75,70.5,63.5,46.57
2018,8,27,7,30,1.0,76.0,3.1,17.3,76.0,73.54,56.22
2018,8,27,7,45,6.5,113.5,3.05,17.85,116.5,110.12,86.03
2018,8,27,8,0,12.0,151.0,3.0,18.4,157.0,147.33,115.82
2018,8,27,8,15,165.0,169.0,3.0,18.95,260.0,219.84,171.78
2018,8,27,8,30,318.0,187.0,3.0,19.5,363.0,310.79,242.99
2018,8,27,8,45,541.0,153.0,2.95,20.05,483.5,404.62,316.55
2018,8,27,9,0,764.0,119.0,2.9,20.6,604.0,521.52,407.01
2018,8,27,9,15,779.0,123.5,2.9,21.05,645.5,573.04,446.19
2018,8,27,9,30,794.0,128.0,2.9,21.5,687.0,624.35,484.4
2018,8,27,9,45,792.0,137.0,2.95,21.95,718.5,668.18,516.1
2018,8,27,10,0,790.0,146.0,3.0,22.4,750.0,709.9,545.52
2018,8,27,10,15,801.0,147.0,3.05,22.8,779.0,751.32,573.67
2018,8,27,10,30,812.0,148.0,3.1,23.2,808.0,791.25,599.9
2018,8,27,10,45,820.5,148.5,3.15,23.55,830.5,826.92,623.07
2018,8,27,11,0,829.0,149.0,3.2,23.9,853.0,860.52,644.67
2018,8,27,11,15,834.0,148.5,3.25,24.2,867.0,887.77,661.98
2018,8,27,11,30,839.0,148.0,3.3,24.5,881.0,912.39,677.53
2018,8,27,11,45,842.0,147.5,3.35,24.75,887.5,932.4,690.15
2018,8,27,12,0,845.0,147.0,3.4,25.0,894.0,949.45,700.88
2018,8,27,12,15,841.0,148.5,3.5,25.1,891.0,958.89,707.4
2018,8,27,12,30,837.0,150.0,3.6,25.2,888.0,965.09,711.93
2018,8,27,12,45,830.0,152.5,3.65,25.35,877.5,966.22,712.78
2018,8,27,13,0,823.0,155.0,3.7,25.5,867.0,964.12,711.63
2018,8,27,13,15,819.0,153.0,3.8,25.4,850.0,956.98,708.28
2018,8,27,13,30,815.0,151.0,3.9,25.3,833.0,946.68,702.92
2018,8,27,13,45,809.0,148.5,3.95,25.2,808.5,930.87,693.65
2018,8,27,14,0,803.0,146.0,4.0,25.1,784.0,912.11,682.46
2018,8,27,14,15,794.0,143.0,4.05,24.85,753.0,887.23,667.51
2018,8,27,14,30,785.0,140.0,4.1,24.6,722.0,859.75,650.74
2018,8,27,14,45,774.0,136.0,4.1,24.3,685.5,827.04,630.11
2018,8,27,15,0,763.0,132.0,4.1,24.0,649.0,792.19,607.83
2018,8,27,15,15,746.0,128.0,4.1,24.0,606.5,753.34,581.8
2018,8,27,15,30,729.0,124.0,4.1,24.0,564.0,710.4,552.57
2018,8,27,15,45,709.5,118.5,4.1,23.1,518.0,662.92,521.43
2018,8,27,16,0,690.0,113.0,4.1,22.2,472.0,614.87,487.85
2018,8,27,16,15,666.0,105.5,4.0,21.6,423.5,561.39,448.37
2018,8,27,16,30,642.0,98.0,3.9,21.0,375.0,508.31,408.07
2018,8,27,16,45,606.5,90.5,3.85,20.4,325.0,449.55,362.08
2018,8,27,17,0,571.0,83.0,3.8,19.8,275.0,392.92,316.27
2018,8,27,17,15,519.5,74.5,3.65,19.05,226.0,330.39,264.32
2018,8,27,17,30,468.0,66.0,3.5,18.3,177.0,272.3,214.51
2018,8,27,17,45,390.0,54.5,3.4,17.6,131.5,206.66,157.92
2018,8,27,18,0,312.0,43.0,3.3,16.9,86.0,148.38,107.1
2018,8,27,18,15,202.0,29.0,3.2,16.45,52.0,89.89,53.77
2018,8,27,18,30,92.0,15.0,3.1,16.0,18.0,31.43,0.0
2018,8,27,18,45,46.0,7.5,3.0,15.55,9.0,0.0,0.0
2018,8,27,19,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,28,5,15,1.5,0.5,1.75,13.25,0.5,0.0,0.0
2018,8,28,5,30,3.0,1.0,2.0,13.6,1.0,0.0,0.0
2018,8,28,5,45,3.0,4.5,2.25,13.95,4.5,4.42,0.0
2018,8,28,6,0,3.0,8.0,2.5,14.3,8.0,7.77,0.0
2018,8,28,6,15,9.0,14.0,2.6,14.7,15.5,13.61,6.06
2018,8,28,6,30,15.0,20.0,2.7,15.1,23.0,19.46,11.52
2018,8,28,6,45,16.0,26.5,2.75,15.5,30.5,26.31,16.35
2018,8,28,7,0,17.0,33.0,2.8,15.9,38.0,33.66,22.32
2018,8,28,7,15,8.5,47.0,2.8,16.3,49.5,46.66,33.6
2018,8,28,7,30,0.0,61.0,2.8,16.7,61.0,58.95,44.19
2018,8,28,7,45,0.0,69.0,2.8,17.05,69.0,66.7,50.46
2018,8,28,8,0,0.0,77.0,2.8,17.4,77.0,74.46,56.65
2018,8,28,8,15,0.0,94.0,2.85,17.95,94.0,90.8,69.77
2018,8,28,8,30,0.0,111.0,2.9,18.5,111.0,107.06,82.64
2018,8,28,8,45,0.5,121.5,2.9,19.05,122.0,117.44,90.58
2018,8,28,9,0,1.0,132.0,2.9,19.6,133.0,127.9,98.52
2018,8,28,9,15,5.0,167.0,2.95,20.1,170.5,163.88,126.76
2018,8,28,9,30,9.0,202.0,3.0,20.6,208.0,200.38,154.95
2018,8,28,9,45,8.5,204.5,3.05,21.05,210.5,203.19,156.51
2018,8,28,10,0,8.0,207.0,3.1,21.5,213.0,205.91,158.08
2018,8,28,10,15,13.0,236.5,3.15,21.8,247.0,238.82,183.21
2018,8,28,10,30,18.0,266.0,3.2,22.1,281.0,272.26,208.42
2018,8,28,10,45,21.5,290.0,3.3,22.45,308.0,299.6,228.69
2018,8,28,11,0,25.0,314.0,3.4,22.8,335.0,330.69,251.64
2018,8,28,11,15,38.0,340.0,3.4,23.0,372.5,369.86,280.82
2018,8,28,11,30,51.0,366.0,3.4,23.2,410.0,409.87,310.32
2018,8,28,11,45,89.0,368.5,3.45,23.4,446.5,449.64,340.58
2018,8,28,12,0,127.0,371.0,3.5,23.6,483.0,496.7,375.83
2018,8,28,12,15,244.5,345.0,3.55,23.7,560.0,590.89,447.73
2018,8,28,12,30,362.0,319.0,3.6,23.8,637.0,687.22,519.39
2018,8,28,12,45,349.5,320.5,3.65,23.9,625.0,680.69,514.02
2018,8,28,13,0,337.0,322.0,3.7,24.0,613.0,664.72,502.79
2018,8,28,13,15,395.5,306.0,3.7,23.95,640.5,712.7,538.8
2018,8,28,13,30,454.0,290.0,3.7,23.9,668.0,750.37,567.16
2018,8,28,13,45,676.5,194.0,3.75,23.85,738.5,857.26,647.38
2018,8,28,14,0,899.0,98.0,3.8,23.8,809.0,941.9,705.82
2018,8,28,14,15,893.0,96.0,3.75,23.6,778.5,918.92,690.84
2018,8,28,14,30,887.0,94.0,3.7,23.4,748.0,892.94,674.66
2018,8,28,14,45,878.5,91.0,3.7,23.25,711.0,860.87,654.37
2018,8,28,15,0,870.0,88.0,3.7,23.1,674.0,826.23,632.21
2018,8,28,15,15,855.5,86.0,3.7,23.1,631.0,785.55,605.22
2018,8,28,15,30,841.0,84.0,3.7,23.1,588.0,743.14,576.74
2018,8,28,15,45,825.0,80.5,3.65,22.4,541.5,700.47,549.03
2018,8,28,16,0,809.0,77.0,3.6,21.7,495.0,652.47,516.83
2018,8,28,16,15,787.0,73.0,3.5,21.2,445.5,599.17,478.12
2018,8,28,16,30,765.0,69.0,3.4,20.7,396.0,545.83,437.54
2018,8,28,16,45,731.5,65.0,3.35,20.15,344.5,486.42,391.01
2018,8,28,17,0,698.0,61.0,3.3,19.6,293.0,428.69,344.14
2018,8,28,17,15,648.0,56.0,3.2,18.95,241.5,364.43,290.43
2018,8,28,17,30,598.0,51.0,3.1,18.3,190.0,306.02,239.63
2018,8,28,17,45,517.5,43.5,2.95,17.65,142.0,237.32,179.7
2018,8,28,18,0,437.0,36.0,2.8,17.0,94.0,176.96,125.98
2018,8,28,18,15,299.5,26.0,2.7,16.5,57.5,108.39,61.23
2018,8,28,18,30,162.0,16.0,2.6,16.0,21.0,44.55,0.0
2018,8,28,18,45,81.0,8.0,2.45,15.55,10.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,29,5,15,8.5,1.5,1.25,12.7,1.0,0.0,0.0
2018,8,29,5,30,17.0,3.0,1.4,13.3,2.0,0.0,0.0
2018,8,29,5,45,140.0,14.5,1.6,13.95,23.5,14.25,0.0
2018,8,29,6,0,263.0,26.0,1.8,14.6,45.0,21.02,7.58
2018,8,29,6,15,370.5,36.0,1.9,15.15,86.5,27.48,17.88
2018,8,29,6,30,478.0,46.0,2.0,15.7,128.0,33.56,23.84
2018,8,29,6,45,544.5,53.0,2.05,16.3,177.5,56.11,30.14
2018,8,29,7,0,611.0,60.0,2.1,16.9,227.0,101.41,55.12
2018,8,29,7,15,655.5,66.0,2.1,17.4,279.0,150.27,91.49
2018,8,29,7,30,700.0,72.0,2.1,17.9,331.0,206.37,138.1
2018,8,29,7,45,731.5,76.5,2.1,18.4,382.5,259.89,184.82
2018,8,29,8,0,763.0,81.0,2.1,18.9,434.0,316.41,234.05
2018,8,29,8,15,787.5,83.5,2.15,19.45,483.5,371.16,281.27
2018,8,29,8,30,812.0,86.0,2.2,20.0,533.0,427.57,328.52
2018,8,29,8,45,831.0,88.5,2.2,20.55,579.5,482.71,373.25
2018,8,29,9,0,850.0,91.0,2.2,21.1,626.0,539.71,417.78
2018,8,29,9,15,865.5,92.5,2.25,21.65,668.0,592.24,457.79
2018,8,29,9,30,881.0,94.0,2.3,22.2,710.0,644.33,496.26
2018,8,29,9,45,894.0,93.5,2.4,22.7,746.0,692.09,530.97
2018,8,29,10,0,907.0,93.0,2.5,23.2,782.0,738.63,562.18
2018,8,29,10,15,915.5,94.5,2.6,23.6,812.0,782.33,591.03
2018,8,29,10,30,924.0,96.0,2.7,24.0,842.0,824.01,618.23
2018,8,29,10,45,930.0,96.0,2.75,24.45,864.0,859.92,640.82
2018,8,29,11,0,936.0,96.0,2.8,24.9,886.0,893.22,661.52
2018,8,29,11,15,940.5,96.0,2.95,25.1,901.0,922.45,680.81
2018,8,29,11,30,945.0,96.0,3.1,25.3,916.0,948.68,698.14
2018,8,29,11,45,947.5,96.0,3.2,25.55,923.0,969.93,711.73
2018,8,29,12,0,950.0,96.0,3.3,25.8,930.0,987.86,723.23
2018,8,29,12,15,947.0,97.5,3.4,25.9,927.5,998.75,730.66
2018,8,29,12,30,944.0,99.0,3.5,26.0,925.0,1006.07,735.93
2018,8,29,12,45,938.5,101.0,3.6,26.1,914.5,1007.95,737.77
2018,8,29,13,0,933.0,103.0,3.7,26.2,904.0,1006.27,737.44
2018,8,29,13,15,930.0,102.0,3.75,26.15,887.0,1000.26,734.5
2018,8,29,13,30,927.0,101.0,3.8,26.1,870.0,990.74,729.39
2018,8,29,13,45,922.0,100.0,3.85,26.05,845.5,975.9,720.86
2018,8,29,14,0,917.0,99.0,3.9,26.0,821.0,957.73,710.22
2018,8,29,14,15,909.0,96.5,3.95,25.75,788.5,932.01,695.08
2018,8,29,14,30,901.0,94.0,4.0,25.5,756.0,903.3,677.89
2018,8,29,14,45,890.5,93.0,4.05,25.3,718.5,871.31,658.21
2018,8,29,15,0,880.0,92.0,4.1,25.1,681.0,836.85,636.65
2018,8,29,15,15,865.5,89.0,4.1,25.1,637.0,794.72,608.78
2018,8,29,15,30,851.0,86.0,4.1,25.1,593.0,750.8,579.38
2018,8,29,15,45,831.5,83.5,4.1,24.25,545.0,706.37,551.06
2018,8,29,16,0,812.0,81.0,4.1,23.4,497.0,656.8,518.3
2018,8,29,16,15,785.5,78.0,4.05,22.85,446.5,601.59,478.12
2018,8,29,16,30,759.0,75.0,4.0,22.3,396.0,546.73,436.57
2018,8,29,16,45,721.5,70.5,3.95,21.75,343.0,484.82,388.14
2018,8,29,17,0,684.0,66.0,3.9,21.2,290.0,426.7,340.96
2018,8,29,17,15,529.5,55.0,3.7,20.6,210.0,309.59,245.91
2018,8,29,17,30,375.0,44.0,3.5,20.0,130.0,207.77,161.8
2018,8,29,17,45,328.0,36.5,3.3,19.35,97.5,162.89,122.12
2018,8,29,18,0,281.0,29.0,3.1,18.7,65.0,123.04,86.02
2018,8,29,18,15,161.0,18.5,2.9,18.25,37.0,66.32,33.38
2018,8,29,18,30,41.0,8.0,2.7,17.8,9.0,15.02,0.0
2018,8,29,18,45,20.5,4.0,2.5,17.3,4.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.1,16.55,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
