Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,23,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,9,6,15,120.5,11.5,1.1,13.2,18.0,11.3,0.0
2018,10,9,6,30,241.0,23.0,1.2,13.9,36.0,19.12,0.0
2018,10,9,6,45,373.5,31.0,1.3,14.6,76.5,23.8,14.24
2018,10,9,7,0,506.0,39.0,1.4,15.3,117.0,40.82,20.58
2018,10,9,7,15,579.5,45.0,1.3,15.95,165.5,84.98,43.55
2018,10,9,7,30,653.0,51.0,1.2,16.6,214.0,135.13,79.05
2018,10,9,7,45,700.5,54.5,1.15,17.25,263.5,185.77,120.71
2018,10,9,8,0,748.0,58.0,1.1,17.9,313.0,241.04,168.17
2018,10,9,8,15,779.0,61.0,1.05,18.7,360.5,295.1,215.25
2018,10,9,8,30,810.0,64.0,1.0,19.5,408.0,351.29,263.01
2018,10,9,8,45,832.5,66.0,0.95,20.3,452.0,405.74,307.99
2018,10,9,9,0,855.0,68.0,0.9,21.1,496.0,459.62,350.8
2018,10,9,9,15,870.0,70.5,0.85,22.0,535.0,510.52,389.52
2018,10,9,9,30,885.0,73.0,0.8,22.9,574.0,560.73,426.06
2018,10,9,9,45,895.5,75.0,0.75,23.8,607.0,606.8,458.13
2018,10,9,10,0,906.0,77.0,0.7,24.7,640.0,651.29,487.79
2018,10,9,10,15,914.5,78.0,0.8,25.25,666.0,691.57,515.88
2018,10,9,10,30,923.0,79.0,0.9,25.8,692.0,729.65,540.46
2018,10,9,10,45,896.5,92.0,1.0,26.4,701.0,752.4,554.54
2018,10,9,11,0,870.0,105.0,1.1,27.0,710.0,770.71,565.82
2018,10,9,11,15,843.5,117.5,1.3,27.25,711.5,787.52,578.1
2018,10,9,11,30,817.0,130.0,1.5,27.5,713.0,797.52,585.83
2018,10,9,11,45,782.5,145.5,1.75,27.75,705.5,800.17,589.19
2018,10,9,12,0,748.0,161.0,2.0,28.0,698.0,801.89,591.86
2018,10,9,12,15,708.0,176.0,2.2,28.0,681.0,792.6,587.25
2018,10,9,12,30,668.0,191.0,2.4,28.0,664.0,779.92,580.17
2018,10,9,12,45,689.0,178.0,2.6,28.0,658.0,786.02,586.25
2018,10,9,13,0,710.0,165.0,2.8,28.0,652.0,789.1,590.0
2018,10,9,13,15,750.0,144.5,3.0,27.75,645.0,796.48,597.4
2018,10,9,13,30,790.0,124.0,3.2,27.5,638.0,797.01,600.16
2018,10,9,13,45,780.0,120.0,3.4,27.25,609.0,774.24,586.8
2018,10,9,14,0,770.0,116.0,3.6,27.0,580.0,748.8,571.55
2018,10,9,14,15,780.5,105.0,3.7,26.55,552.0,728.92,560.13
2018,10,9,14,30,791.0,94.0,3.8,26.1,524.0,705.58,546.1
2018,10,9,14,45,726.5,101.0,3.95,25.65,473.0,647.99,506.96
2018,10,9,15,0,662.0,108.0,4.1,25.2,422.0,589.52,464.64
2018,10,9,15,15,711.0,88.5,4.1,25.2,396.0,576.47,455.95
2018,10,9,15,30,760.0,69.0,4.1,25.2,370.0,555.38,440.31
2018,10,9,15,45,728.0,65.0,4.05,23.95,323.0,502.04,400.21
2018,10,9,16,0,696.0,61.0,4.0,22.7,276.0,449.34,359.05
2018,10,9,16,15,641.5,55.5,3.8,21.85,226.5,387.44,308.15
2018,10,9,16,30,587.0,50.0,3.6,21.0,177.0,327.07,256.74
2018,10,9,16,45,496.5,43.0,3.4,20.15,130.5,255.17,195.03
2018,10,9,17,0,406.0,36.0,3.2,19.3,84.0,191.5,138.37
2018,10,9,17,15,258.5,25.0,3.05,18.55,50.0,112.06,51.54
2018,10,9,17,30,111.0,14.0,2.9,17.8,16.0,39.32,0.0
2018,10,9,17,45,55.5,7.0,2.8,17.05,8.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,10,6,15,55.0,10.5,0.75,12.0,13.5,10.32,0.0
2018,10,10,6,30,110.0,21.0,0.9,12.4,27.0,16.58,0.0
2018,10,10,6,45,255.5,34.5,1.05,12.8,67.5,26.66,16.61
2018,10,10,7,0,401.0,48.0,1.2,13.2,108.0,46.42,27.53
2018,10,10,7,15,489.5,55.0,1.1,13.6,156.0,84.31,47.04
2018,10,10,7,30,578.0,62.0,1.0,14.0,204.0,132.33,80.74
2018,10,10,7,45,631.0,66.5,0.95,14.4,253.0,180.9,120.56
2018,10,10,8,0,684.0,71.0,0.9,14.8,302.0,234.78,166.74
2018,10,10,8,15,720.0,74.5,0.85,15.4,349.0,288.86,213.78
2018,10,10,8,30,756.0,78.0,0.8,16.0,396.0,344.19,260.97
2018,10,10,8,45,783.0,80.0,0.75,16.55,440.0,396.83,304.93
2018,10,10,9,0,810.0,82.0,0.7,17.1,484.0,450.64,348.2
2018,10,10,9,15,830.5,83.0,0.8,17.9,523.0,501.02,388.07
2018,10,10,9,30,851.0,84.0,0.9,18.7,562.0,551.29,426.62
2018,10,10,9,45,867.5,83.5,1.0,19.55,595.5,596.71,460.48
2018,10,10,10,0,884.0,83.0,1.1,20.4,629.0,641.25,492.78
2018,10,10,10,15,892.0,84.5,1.1,20.9,654.5,680.88,520.42
2018,10,10,10,30,900.0,86.0,1.1,21.4,680.0,718.33,544.56
2018,10,10,10,45,905.0,86.5,1.05,21.95,698.0,750.19,563.59
2018,10,10,11,0,910.0,87.0,1.0,22.5,716.0,779.32,580.53
2018,10,10,11,15,912.5,88.0,0.9,22.8,726.5,804.16,594.26
2018,10,10,11,30,915.0,89.0,0.8,23.1,737.0,825.88,605.73
2018,10,10,11,45,915.0,89.0,0.7,23.45,739.0,841.28,612.83
2018,10,10,12,0,915.0,89.0,0.6,23.8,741.0,853.29,617.74
2018,10,10,12,15,912.0,89.0,0.65,23.95,735.0,859.38,622.13
2018,10,10,12,30,909.0,89.0,0.7,24.1,729.0,861.97,624.5
2018,10,10,12,45,904.0,89.0,0.8,24.25,715.0,859.4,624.58
2018,10,10,13,0,899.0,89.0,0.9,24.4,701.0,853.4,622.55
2018,10,10,13,15,891.5,88.0,1.05,24.35,679.5,840.84,617.51
2018,10,10,13,30,884.0,87.0,1.2,24.3,658.0,825.03,610.23
2018,10,10,13,45,873.0,86.0,1.35,24.3,629.5,803.29,598.67
2018,10,10,14,0,862.0,85.0,1.5,24.3,601.0,778.68,584.96
2018,10,10,14,15,847.5,83.5,1.7,24.1,566.0,748.16,567.74
2018,10,10,14,30,833.0,82.0,1.9,23.9,531.0,719.88,551.58
2018,10,10,14,45,813.0,80.0,2.1,23.65,490.5,680.36,526.95
2018,10,10,15,0,793.0,78.0,2.3,23.4,450.0,639.32,500.52
2018,10,10,15,15,766.5,74.5,2.3,23.4,405.0,591.11,465.19
2018,10,10,15,30,740.0,71.0,2.3,23.4,360.0,542.47,428.49
2018,10,10,15,45,699.5,67.5,2.6,22.5,312.0,485.75,386.69
2018,10,10,16,0,659.0,64.0,2.9,21.6,264.0,432.9,345.68
2018,10,10,16,15,597.5,59.0,3.0,20.8,215.5,367.98,292.84
2018,10,10,16,30,536.0,54.0,3.1,20.0,167.0,307.36,241.51
2018,10,10,16,45,441.0,46.0,3.15,19.2,122.0,235.34,179.92
2018,10,10,17,0,346.0,38.0,3.2,18.4,77.0,171.9,123.59
2018,10,10,17,15,209.5,24.5,3.15,17.65,44.5,95.68,34.56
2018,10,10,17,30,73.0,11.0,3.1,16.9,12.0,27.36,0.0
2018,10,10,17,45,36.5,5.5,3.1,16.15,6.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,10,11,6,15,48.0,11.0,0.7,12.3,13.5,10.81,0.0
2018,10,11,6,30,96.0,22.0,0.8,12.7,27.0,18.38,0.0
2018,10,11,6,45,196.5,38.0,0.9,13.1,62.5,29.68,18.86
2018,10,11,7,0,297.0,54.0,1.0,13.5,98.0,48.03,30.64
2018,10,11,7,15,315.5,65.5,1.0,13.85,128.0,79.22,49.43
2018,10,11,7,30,334.0,77.0,1.0,14.2,158.0,112.25,74.62
2018,10,11,7,45,307.5,93.5,0.95,14.55,181.0,143.19,102.43
2018,10,11,8,0,281.0,110.0,0.9,14.9,204.0,171.67,128.67
2018,10,11,8,15,219.0,134.0,0.8,15.55,214.0,192.38,148.66
2018,10,11,8,30,157.0,158.0,0.7,16.2,224.0,206.39,161.77
2018,10,11,8,45,319.5,157.0,0.6,16.8,308.5,280.63,219.22
2018,10,11,9,0,482.0,156.0,0.5,17.4,393.0,371.48,288.62
2018,10,11,9,15,613.0,138.0,0.6,18.1,464.0,444.98,344.9
2018,10,11,9,30,744.0,120.0,0.7,18.8,535.0,527.13,406.86
2018,10,11,9,45,770.0,117.5,0.8,19.5,569.0,572.6,440.53
2018,10,11,10,0,796.0,115.0,0.9,20.2,603.0,617.81,473.58
2018,10,11,10,15,807.0,116.5,1.0,20.6,629.0,656.78,501.87
2018,10,11,10,30,818.0,118.0,1.1,21.0,655.0,694.04,528.49
2018,10,11,10,45,826.5,119.0,1.2,21.45,674.0,727.05,550.92
2018,10,11,11,0,835.0,120.0,1.3,21.9,693.0,757.78,571.24
2018,10,11,11,15,840.5,119.5,1.35,22.2,704.0,782.14,586.97
2018,10,11,11,30,846.0,119.0,1.4,22.5,715.0,803.72,600.89
2018,10,11,11,45,850.5,117.5,1.45,22.8,718.0,820.51,611.65
2018,10,11,12,0,855.0,116.0,1.5,23.1,721.0,834.22,620.48
2018,10,11,12,15,856.0,114.5,1.5,23.3,716.5,841.85,625.07
2018,10,11,12,30,857.0,113.0,1.5,23.5,712.0,846.2,627.65
2018,10,11,12,45,857.5,110.5,1.55,23.7,700.0,845.7,627.76
2018,10,11,13,0,858.0,108.0,1.6,23.9,688.0,841.86,625.81
2018,10,11,13,15,853.0,105.5,1.6,23.95,667.0,830.14,618.56
2018,10,11,13,30,848.0,103.0,1.6,24.0,646.0,815.21,609.35
2018,10,11,13,45,839.5,100.0,1.6,24.1,618.0,793.81,595.73
2018,10,11,14,0,831.0,97.0,1.6,24.2,590.0,769.53,580.22
2018,10,11,14,15,817.5,94.5,1.65,24.1,555.5,739.28,561.46
2018,10,11,14,30,804.0,92.0,1.7,24.0,521.0,706.73,540.9
2018,10,11,14,45,785.5,88.5,1.7,23.9,481.0,667.42,514.89
2018,10,11,15,0,767.0,85.0,1.7,23.8,441.0,626.57,486.94
2018,10,11,15,15,739.0,81.5,1.7,23.8,396.5,578.35,451.85
2018,10,11,15,30,711.0,78.0,1.7,23.8,352.0,532.31,417.38
2018,10,11,15,45,669.5,73.5,1.7,23.3,304.5,475.35,374.37
2018,10,11,16,0,628.0,69.0,1.7,22.8,257.0,420.01,331.06
2018,10,11,16,15,565.5,62.5,1.5,22.05,208.5,354.45,278.02
2018,10,11,16,30,503.0,56.0,1.3,21.3,160.0,293.34,226.88
2018,10,11,16,45,396.5,47.0,1.15,20.55,115.0,217.78,163.79
2018,10,11,17,0,290.0,38.0,1.0,19.8,70.0,152.55,107.25
2018,10,11,17,15,172.0,23.5,1.1,19.1,40.0,82.97,17.95
2018,10,11,17,30,54.0,9.0,1.2,18.4,10.0,20.9,0.0
2018,10,11,17,45,27.0,4.5,1.3,17.75,5.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.55,16.75,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,2.05,15.45,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,12,6,15,76.5,10.0,0.65,12.9,13.5,9.83,0.0
2018,10,12,6,30,153.0,20.0,0.7,13.4,27.0,15.89,0.0
2018,10,12,6,45,283.5,31.5,0.75,13.85,65.0,24.92,14.64
2018,10,12,7,0,414.0,43.0,0.8,14.3,103.0,40.35,23.21
2018,10,12,7,15,494.0,50.5,0.85,15.0,149.5,78.55,42.19
2018,10,12,7,30,574.0,58.0,0.9,15.7,196.0,125.77,74.92
2018,10,12,7,45,626.0,63.5,1.0,16.35,244.5,174.57,114.45
2018,10,12,8,0,678.0,69.0,1.1,17.0,293.0,228.54,160.39
2018,10,12,8,15,714.0,73.0,1.25,18.15,340.0,282.47,207.0
2018,10,12,8,30,750.0,77.0,1.4,19.3,387.0,337.69,253.99
2018,10,12,8,45,776.0,79.5,1.55,20.4,430.5,389.88,297.73
2018,10,12,9,0,802.0,82.0,1.7,21.5,474.0,443.14,340.94
2018,10,12,9,15,825.0,83.0,1.75,22.2,514.0,494.16,381.36
2018,10,12,9,30,848.0,84.0,1.8,22.9,554.0,545.3,420.58
2018,10,12,9,45,868.5,83.0,1.8,23.6,588.5,592.15,455.3
2018,10,12,10,0,889.0,82.0,1.8,24.3,623.0,638.47,488.57
2018,10,12,10,15,898.0,83.0,1.95,24.95,649.0,678.22,517.2
2018,10,12,10,30,907.0,84.0,2.1,25.6,675.0,715.84,542.66
2018,10,12,10,45,913.5,84.5,2.2,26.25,694.0,748.8,563.82
2018,10,12,11,0,920.0,85.0,2.3,26.9,713.0,779.09,583.03
2018,10,12,11,15,923.5,86.0,2.4,27.25,724.0,804.76,599.72
2018,10,12,11,30,927.0,87.0,2.5,27.6,735.0,827.32,614.36
2018,10,12,11,45,928.5,87.0,2.6,27.95,738.0,843.96,625.07
2018,10,12,12,0,930.0,87.0,2.7,28.3,741.0,857.22,633.64
2018,10,12,12,15,929.0,86.5,2.8,28.45,735.5,864.42,638.79
2018,10,12,12,30,928.0,86.0,2.9,28.6,730.0,868.08,641.74
2018,10,12,12,45,924.0,85.5,2.95,28.75,716.5,865.71,640.48
2018,10,12,13,0,920.0,85.0,3.0,28.9,703.0,859.83,637.04
2018,10,12,13,15,914.0,84.5,3.05,28.85,682.0,848.84,630.8
2018,10,12,13,30,908.0,84.0,3.1,28.8,661.0,834.52,622.42
2018,10,12,13,45,899.0,82.5,3.15,28.8,632.5,813.44,609.38
2018,10,12,14,0,890.0,81.0,3.2,28.8,604.0,789.34,594.29
2018,10,12,14,15,876.5,79.5,3.25,28.65,569.0,759.0,575.15
2018,10,12,14,30,863.0,78.0,3.3,28.5,534.0,726.22,554.14
2018,10,12,14,45,844.5,75.0,3.3,28.3,492.5,690.33,530.58
2018,10,12,15,0,826.0,72.0,3.3,28.1,451.0,648.26,502.22
2018,10,12,15,15,799.5,69.0,3.3,28.1,405.5,599.69,466.66
2018,10,12,15,30,773.0,66.0,3.3,28.1,360.0,550.59,429.65
2018,10,12,15,45,735.5,62.0,3.2,27.3,311.5,494.02,386.89
2018,10,12,16,0,698.0,58.0,3.1,26.5,263.0,438.55,343.37
2018,10,12,16,15,610.0,55.0,2.75,25.35,210.0,364.47,283.89
2018,10,12,16,30,522.0,52.0,2.4,24.2,157.0,294.93,226.4
2018,10,12,16,45,416.0,42.0,2.05,23.05,110.5,218.13,162.39
2018,10,12,17,0,310.0,32.0,1.7,21.9,64.0,151.54,104.23
2018,10,12,17,15,199.0,20.5,1.7,21.05,37.0,85.35,1.99
2018,10,12,17,30,88.0,9.0,1.7,20.2,10.0,28.18,0.0
2018,10,12,17,45,44.0,4.5,1.7,19.35,5.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.7,18.05,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.65,17.15,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.5,16.35,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.35,15.65,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.15,14.7,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,13,6,15,108.5,9.5,1.3,12.45,14.0,9.34,0.0
2018,10,13,6,30,217.0,19.0,1.4,13.2,28.0,18.68,0.0
2018,10,13,6,45,366.0,28.0,1.5,13.9,68.5,21.69,11.73
2018,10,13,7,0,515.0,37.0,1.6,14.6,109.0,35.3,18.52
2018,10,13,7,15,592.5,42.5,1.7,15.35,157.5,79.03,39.19
2018,10,13,7,30,670.0,48.0,1.8,16.1,206.0,129.19,73.6
2018,10,13,7,45,718.0,52.0,1.95,16.85,256.0,180.79,115.8
2018,10,13,8,0,766.0,56.0,2.1,17.6,306.0,237.02,164.41
2018,10,13,8,15,797.5,58.5,2.15,18.5,353.5,291.2,212.35
2018,10,13,8,30,829.0,61.0,2.2,19.4,401.0,348.6,262.15
2018,10,13,8,45,851.5,63.5,2.25,20.35,445.5,402.89,308.33
2018,10,13,9,0,874.0,66.0,2.3,21.3,490.0,457.71,353.37
2018,10,13,9,15,889.5,68.5,2.3,22.05,529.5,509.32,394.59
2018,10,13,9,30,905.0,71.0,2.3,22.8,569.0,560.22,433.8
2018,10,13,9,45,915.5,73.0,2.35,23.6,602.0,606.73,468.58
2018,10,13,10,0,926.0,75.0,2.4,24.4,635.0,651.59,501.08
2018,10,13,10,15,933.5,76.0,2.4,24.85,660.5,691.54,529.64
2018,10,13,10,30,941.0,77.0,2.4,25.3,686.0,729.16,554.49
2018,10,13,10,45,946.0,77.5,2.45,25.8,704.5,761.92,575.55
2018,10,13,11,0,951.0,78.0,2.5,26.3,723.0,791.81,594.52
2018,10,13,11,15,953.5,79.0,2.55,26.55,733.5,817.3,611.02
2018,10,13,11,30,956.0,80.0,2.6,26.8,744.0,839.53,625.35
2018,10,13,11,45,956.0,80.0,2.65,27.05,746.0,855.31,635.4
2018,10,13,12,0,956.0,80.0,2.7,27.3,748.0,867.57,643.22
2018,10,13,12,15,955.0,79.5,2.75,27.3,742.5,874.87,648.5
2018,10,13,12,30,954.0,79.0,2.8,27.3,737.0,878.55,651.54
2018,10,13,12,45,950.0,78.5,2.85,27.35,723.0,876.11,650.51
2018,10,13,13,0,946.0,78.0,2.9,27.4,709.0,870.06,647.24
2018,10,13,13,15,939.0,77.5,2.95,27.3,687.0,858.01,640.43
2018,10,13,13,30,932.0,77.0,3.0,27.2,665.0,842.54,631.42
2018,10,13,13,45,923.0,75.5,3.05,27.05,636.0,821.06,618.48
2018,10,13,14,0,914.0,74.0,3.1,26.9,607.0,796.49,603.39
2018,10,13,14,15,900.5,72.0,3.1,26.65,571.0,765.02,583.4
2018,10,13,14,30,887.0,70.0,3.1,26.4,535.0,731.04,561.47
2018,10,13,14,45,868.5,68.5,3.1,26.2,494.0,691.87,535.46
2018,10,13,15,0,850.0,67.0,3.1,26.0,453.0,650.99,507.83
2018,10,13,15,15,824.5,64.0,3.1,26.0,407.0,606.49,475.13
2018,10,13,15,30,799.0,61.0,3.1,26.0,361.0,557.17,437.67
2018,10,13,15,45,761.5,57.5,3.1,25.0,312.0,500.31,394.87
2018,10,13,16,0,724.0,54.0,3.1,24.0,263.0,444.52,351.05
2018,10,13,16,15,666.0,49.5,2.85,22.95,213.5,379.47,297.81
2018,10,13,16,30,608.0,45.0,2.6,21.9,164.0,318.13,245.59
2018,10,13,16,45,511.0,37.5,2.35,20.85,117.5,246.57,184.19
2018,10,13,17,0,414.0,30.0,2.1,19.8,71.0,181.42,123.8
2018,10,13,17,15,253.0,19.5,2.0,18.9,40.0,97.06,0.0
2018,10,13,17,30,92.0,9.0,1.9,18.0,9.0,28.76,0.0
2018,10,13,17,45,46.0,4.5,1.8,17.05,4.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.55,14.05,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,14,6,15,67.0,8.0,1.25,10.8,10.5,0.0,0.0
2018,10,14,6,30,134.0,16.0,1.4,11.5,21.0,15.73,0.0
2018,10,14,6,45,311.5,27.0,1.5,12.2,63.0,20.9,10.9
2018,10,14,7,0,489.0,38.0,1.6,12.9,105.0,34.95,19.3
2018,10,14,7,15,424.0,48.0,1.7,13.5,123.5,69.45,37.79
2018,10,14,7,30,359.0,58.0,1.8,14.1,142.0,96.37,60.31
2018,10,14,7,45,353.0,82.0,1.85,14.75,180.0,139.1,97.12
2018,10,14,8,0,347.0,106.0,1.9,15.4,218.0,181.31,134.29
2018,10,14,8,15,581.5,86.5,1.9,16.05,308.0,252.42,188.4
2018,10,14,8,30,816.0,67.0,1.9,16.7,398.0,347.03,263.29
2018,10,14,8,45,840.0,69.5,1.95,17.35,443.0,401.45,309.99
2018,10,14,9,0,864.0,72.0,2.0,18.0,488.0,457.07,356.35
2018,10,14,9,15,881.0,74.5,1.95,18.65,527.5,508.9,398.02
2018,10,14,9,30,898.0,77.0,1.9,19.3,567.0,560.17,437.73
2018,10,14,9,45,910.5,79.0,1.9,19.9,601.0,607.49,473.47
2018,10,14,10,0,923.0,81.0,1.9,20.5,635.0,653.32,507.0
2018,10,14,10,15,933.5,81.5,1.9,21.1,662.0,694.55,536.31
2018,10,14,10,30,944.0,82.0,1.9,21.7,689.0,733.64,562.28
2018,10,14,10,45,951.0,82.5,1.95,22.3,708.5,767.86,584.21
2018,10,14,11,0,958.0,83.0,2.0,22.9,728.0,799.31,604.09
2018,10,14,11,15,964.0,83.0,2.05,23.35,740.5,826.52,621.32
2018,10,14,11,30,970.0,83.0,2.1,23.8,753.0,850.56,636.41
2018,10,14,11,45,972.0,82.5,2.15,24.3,755.5,867.57,646.68
2018,10,14,12,0,974.0,82.0,2.2,24.8,758.0,881.05,654.72
2018,10,14,12,15,973.5,81.5,2.3,25.1,752.5,888.87,660.07
2018,10,14,12,30,973.0,81.0,2.4,25.4,747.0,893.0,663.12
2018,10,14,12,45,971.0,80.5,2.45,25.7,734.0,892.19,662.62
2018,10,14,13,0,969.0,80.0,2.5,26.0,721.0,887.7,659.83
2018,10,14,13,15,965.0,78.5,2.55,26.1,700.0,876.79,653.42
2018,10,14,13,30,961.0,77.0,2.6,26.2,679.0,862.32,644.75
2018,10,14,13,45,952.5,75.5,2.7,26.3,649.5,840.81,631.73
2018,10,14,14,0,944.0,74.0,2.8,26.4,620.0,816.1,616.5
2018,10,14,14,15,931.5,72.5,2.8,26.3,584.0,785.34,596.87
2018,10,14,14,30,919.0,71.0,2.8,26.2,548.0,751.92,575.26
2018,10,14,14,45,901.5,68.5,2.85,26.15,505.5,711.43,548.53
2018,10,14,15,0,884.0,66.0,2.9,26.1,463.0,669.06,520.03
2018,10,14,15,15,858.0,64.0,2.9,26.1,416.5,620.36,484.49
2018,10,14,15,30,832.0,62.0,2.9,26.1,370.0,574.72,449.75
2018,10,14,15,45,796.0,58.0,2.55,25.4,320.0,516.9,404.99
2018,10,14,16,0,760.0,54.0,2.2,24.7,270.0,459.95,359.35
2018,10,14,16,15,705.5,49.0,1.95,23.4,219.0,394.54,306.53
2018,10,14,16,30,651.0,44.0,1.7,22.1,168.0,332.46,254.16
2018,10,14,16,45,552.0,37.0,1.45,20.75,120.5,255.72,189.11
2018,10,14,17,0,453.0,30.0,1.2,19.4,73.0,192.11,128.05
2018,10,14,17,15,265.5,19.0,1.25,18.7,40.5,97.95,0.0
2018,10,14,17,30,78.0,8.0,1.3,18.0,8.0,24.5,0.0
2018,10,14,17,45,39.0,4.0,1.35,17.35,4.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.4,16.35,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.45,15.7,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,15,6,15,114.0,8.5,1.4,10.65,13.0,0.0,0.0
2018,10,15,6,30,228.0,17.0,1.5,11.5,26.0,16.71,0.0
2018,10,15,6,45,382.5,26.0,1.55,12.3,66.5,20.15,9.93
2018,10,15,7,0,537.0,35.0,1.6,13.1,107.0,33.94,18.78
2018,10,15,7,15,615.0,40.5,1.7,13.9,156.0,76.24,36.87
2018,10,15,7,30,693.0,46.0,1.8,14.7,205.0,127.33,71.47
2018,10,15,7,45,740.5,50.5,1.95,15.55,255.5,180.3,114.73
2018,10,15,8,0,788.0,55.0,2.1,16.4,306.0,237.8,164.55
2018,10,15,8,15,820.5,57.5,2.1,17.4,354.5,293.2,213.64
2018,10,15,8,30,853.0,60.0,2.1,18.4,403.0,351.82,264.56
2018,10,15,8,45,875.0,62.0,2.1,19.4,447.5,406.39,311.11
2018,10,15,9,0,897.0,64.0,2.1,20.4,492.0,461.38,356.32
2018,10,15,9,15,911.5,66.0,2.05,21.2,531.0,512.83,397.35
2018,10,15,9,30,926.0,68.0,2.0,22.0,570.0,563.42,436.12
2018,10,15,9,45,935.5,70.0,1.95,22.8,603.0,610.01,470.51
2018,10,15,10,0,945.0,72.0,1.9,23.6,636.0,654.8,502.33
2018,10,15,10,15,953.0,73.5,1.7,24.2,662.5,696.07,529.92
2018,10,15,10,30,961.0,75.0,1.5,24.8,689.0,734.99,553.43
2018,10,15,10,45,966.0,76.0,1.35,25.4,707.5,768.68,572.55
2018,10,15,11,0,971.0,77.0,1.2,26.0,726.0,799.45,589.18
2018,10,15,11,15,973.5,77.5,1.05,26.4,736.5,824.69,602.17
2018,10,15,11,30,976.0,78.0,0.9,26.8,747.0,846.61,612.64
2018,10,15,11,45,976.5,77.5,0.7,27.15,749.0,862.41,618.16
2018,10,15,12,0,977.0,77.0,0.5,27.5,751.0,874.62,621.09
2018,10,15,12,15,975.5,77.0,0.65,27.7,745.0,882.1,628.07
2018,10,15,12,30,974.0,77.0,0.8,27.9,739.0,885.89,632.82
2018,10,15,12,45,970.5,76.5,0.9,28.05,725.0,883.78,633.19
2018,10,15,13,0,967.0,76.0,1.0,28.2,711.0,877.99,631.33
2018,10,15,13,15,960.5,75.0,1.15,28.2,689.0,865.58,626.39
2018,10,15,13,30,954.0,74.0,1.3,28.2,667.0,849.67,619.09
2018,10,15,13,45,944.5,73.0,1.45,28.2,637.5,828.03,607.86
2018,10,15,14,0,935.0,72.0,1.6,28.2,608.0,803.25,594.34
2018,10,15,14,15,922.0,70.5,1.75,28.05,572.0,772.32,576.7
2018,10,15,14,30,909.0,69.0,1.9,27.9,536.0,738.8,556.89
2018,10,15,14,45,890.5,67.0,2.0,27.7,494.0,698.53,531.63
2018,10,15,15,0,872.0,65.0,2.1,27.5,452.0,656.49,504.55
2018,10,15,15,15,846.0,62.0,2.1,27.5,405.5,607.11,468.89
2018,10,15,15,30,820.0,59.0,2.1,27.5,359.0,560.84,434.22
2018,10,15,15,45,781.5,56.0,2.05,26.6,309.5,503.49,391.39
2018,10,15,16,0,743.0,53.0,2.0,25.7,260.0,447.22,347.57
2018,10,15,16,15,683.0,48.0,1.8,24.35,209.5,380.29,293.91
2018,10,15,16,30,623.0,43.0,1.6,23.0,159.0,317.27,241.13
2018,10,15,16,45,520.5,35.5,1.4,21.7,112.5,240.59,176.45
2018,10,15,17,0,418.0,28.0,1.2,20.4,66.0,177.49,114.63
2018,10,15,17,15,243.0,17.0,1.25,19.6,36.0,79.67,0.0
2018,10,15,17,30,68.0,6.0,1.3,18.8,6.0,5.9,0.0
2018,10,15,17,45,34.0,3.0,1.3,18.0,3.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.3,16.75,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,16,6,15,109.0,9.0,1.1,11.2,12.5,0.0,0.0
2018,10,16,6,30,218.0,18.0,1.1,11.7,25.0,17.69,0.0
2018,10,16,6,45,373.0,26.5,1.1,12.15,64.5,20.84,10.01
2018,10,16,7,0,528.0,35.0,1.1,12.6,104.0,32.87,23.0
2018,10,16,7,15,606.5,41.0,1.15,13.25,152.5,74.93,36.5
2018,10,16,7,30,685.0,47.0,1.2,13.9,201.0,125.85,70.77
2018,10,16,7,45,733.0,51.0,1.2,14.6,251.0,177.82,113.0
2018,10,16,8,0,781.0,55.0,1.2,15.3,301.0,234.38,161.81
2018,10,16,8,15,813.0,58.0,1.25,16.2,349.5,289.62,210.66
2018,10,16,8,30,845.0,61.0,1.3,17.1,398.0,348.0,261.3
2018,10,16,8,45,867.0,63.0,1.3,18.0,442.0,402.06,307.28
2018,10,16,9,0,889.0,65.0,1.3,18.9,486.0,456.55,351.93
2018,10,16,9,15,904.0,67.5,1.35,19.8,525.0,508.28,393.08
2018,10,16,9,30,919.0,70.0,1.4,20.7,564.0,559.22,432.13
2018,10,16,9,45,929.5,71.5,1.45,21.6,597.0,605.49,466.45
2018,10,16,10,0,940.0,73.0,1.5,22.5,630.0,650.06,498.42
2018,10,16,10,15,947.0,74.0,1.55,23.1,655.0,689.89,526.7
2018,10,16,10,30,954.0,75.0,1.6,23.7,680.0,727.31,551.59
2018,10,16,10,45,958.5,75.5,1.7,24.3,698.0,759.83,572.55
2018,10,16,11,0,963.0,76.0,1.8,24.9,716.0,789.4,591.41
2018,10,16,11,15,965.5,77.0,1.85,25.25,726.5,814.92,607.63
2018,10,16,11,30,968.0,78.0,1.9,25.6,737.0,837.15,621.66
2018,10,16,11,45,968.5,77.5,1.95,25.95,739.0,852.75,631.34
2018,10,16,12,0,969.0,77.0,2.0,26.3,741.0,864.8,638.8
2018,10,16,12,15,966.5,77.0,2.05,26.5,734.5,871.36,643.13
2018,10,16,12,30,964.0,77.0,2.1,26.7,728.0,874.24,645.22
2018,10,16,12,45,959.5,77.0,2.15,26.85,714.0,871.82,644.09
2018,10,16,13,0,955.0,77.0,2.2,27.0,700.0,865.79,640.73
2018,10,16,13,15,948.5,76.5,2.2,27.05,678.0,854.02,633.51
2018,10,16,13,30,942.0,76.0,2.2,27.1,656.0,838.8,624.14
2018,10,16,13,45,932.5,74.0,2.2,27.1,626.5,816.2,609.99
2018,10,16,14,0,923.0,72.0,2.2,27.1,597.0,790.5,593.79
2018,10,16,14,15,909.5,71.0,2.25,26.95,561.5,760.07,574.98
2018,10,16,14,30,896.0,70.0,2.3,26.8,526.0,727.13,554.21
2018,10,16,14,45,877.0,67.5,2.3,26.65,484.0,686.36,527.32
2018,10,16,15,0,858.0,65.0,2.3,26.5,442.0,643.9,498.67
2018,10,16,15,15,831.5,62.5,2.3,26.5,396.0,599.32,465.81
2018,10,16,15,30,805.0,60.0,2.3,26.5,350.0,550.05,428.6
2018,10,16,15,45,765.0,56.0,2.1,25.65,300.5,491.46,383.85
2018,10,16,16,0,725.0,52.0,1.9,24.8,251.0,434.15,338.4
2018,10,16,16,15,663.5,47.0,1.75,23.5,201.0,367.62,284.76
2018,10,16,16,30,602.0,42.0,1.6,22.2,151.0,305.18,232.19
2018,10,16,16,45,496.5,35.0,1.4,20.85,106.0,232.81,170.56
2018,10,16,17,0,391.0,28.0,1.2,19.5,61.0,167.09,104.41
2018,10,16,17,15,225.5,17.5,1.25,18.8,33.5,74.82,0.0
2018,10,16,17,30,60.0,7.0,1.3,18.1,6.0,0.0,0.0
2018,10,16,17,45,30.0,3.5,1.35,17.35,3.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,17,6,15,71.0,7.5,1.05,10.5,9.5,0.0,0.0
2018,10,17,6,30,142.0,15.0,1.1,11.0,19.0,14.74,0.0
2018,10,17,6,45,298.0,25.5,1.2,11.45,56.5,20.04,8.88
2018,10,17,7,0,454.0,36.0,1.3,11.9,94.0,30.02,20.51
2018,10,17,7,15,471.0,46.5,1.35,12.5,129.5,68.47,36.16
2018,10,17,7,30,488.0,57.0,1.4,13.1,165.0,108.66,65.22
2018,10,17,7,45,304.0,90.0,1.45,13.75,162.5,135.58,96.25
2018,10,17,8,0,120.0,123.0,1.5,14.4,160.0,143.26,110.9
2018,10,17,8,15,246.0,128.0,1.4,15.3,220.0,191.66,147.7
2018,10,17,8,30,372.0,133.0,1.3,16.2,280.0,253.75,196.45
2018,10,17,8,45,589.5,106.5,1.2,17.1,369.5,334.01,258.72
2018,10,17,9,0,807.0,80.0,1.1,18.0,459.0,433.2,335.34
2018,10,17,9,15,847.0,77.0,1.1,18.95,503.5,487.94,377.99
2018,10,17,9,30,887.0,74.0,1.1,19.9,548.0,543.94,420.43
2018,10,17,9,45,899.0,75.5,1.1,20.85,580.5,589.68,453.85
2018,10,17,10,0,911.0,77.0,1.1,21.8,613.0,633.9,485.04
2018,10,17,10,15,919.0,78.5,1.0,22.55,638.5,673.8,511.53
2018,10,17,10,30,927.0,80.0,0.9,23.3,664.0,711.45,534.85
2018,10,17,10,45,933.0,80.5,0.85,24.1,682.5,744.17,553.64
2018,10,17,11,0,939.0,81.0,0.8,24.9,701.0,774.13,570.28
2018,10,17,11,15,942.0,82.0,0.7,25.35,711.5,799.44,583.62
2018,10,17,11,30,945.0,83.0,0.6,25.8,722.0,821.56,594.68
2018,10,17,11,45,945.5,83.0,0.45,26.25,724.0,837.32,600.6
2018,10,17,12,0,946.0,83.0,0.3,26.7,726.0,849.62,604.32
2018,10,17,12,15,944.5,83.0,0.35,26.9,720.5,856.79,609.21
2018,10,17,12,30,943.0,83.0,0.4,27.1,715.0,860.38,612.1
2018,10,17,12,45,938.5,82.5,0.45,27.3,700.5,857.41,611.05
2018,10,17,13,0,934.0,82.0,0.5,27.5,686.0,850.89,607.99
2018,10,17,13,15,927.5,81.0,0.6,27.5,664.5,838.72,602.85
2018,10,17,13,30,921.0,80.0,0.7,27.5,643.0,823.18,595.6
2018,10,17,13,45,911.0,78.0,0.85,27.55,613.5,800.53,584.28
2018,10,17,14,0,901.0,76.0,1.0,27.6,584.0,774.88,570.7
2018,10,17,14,15,886.5,74.5,1.1,27.4,548.5,743.67,552.96
2018,10,17,14,30,872.0,73.0,1.2,27.2,513.0,710.07,533.21
2018,10,17,14,45,852.5,71.0,1.3,27.0,472.0,674.59,511.67
2018,10,17,15,0,833.0,69.0,1.4,26.8,431.0,633.09,484.56
2018,10,17,15,15,805.0,66.0,1.4,26.8,385.0,583.84,449.08
2018,10,17,15,30,777.0,63.0,1.4,26.8,339.0,534.18,412.21
2018,10,17,15,45,735.5,59.0,1.6,25.8,290.5,476.04,370.06
2018,10,17,16,0,694.0,55.0,1.8,24.8,242.0,419.34,326.6
2018,10,17,16,15,629.0,49.5,1.7,23.45,193.0,352.22,272.6
2018,10,17,16,30,564.0,44.0,1.6,22.1,144.0,292.74,222.42
2018,10,17,16,45,455.0,36.0,1.5,20.75,100.0,217.43,158.69
2018,10,17,17,0,346.0,28.0,1.4,19.4,56.0,150.61,89.55
2018,10,17,17,15,191.5,16.5,1.45,18.6,30.0,64.47,0.0
2018,10,17,17,30,37.0,5.0,1.5,17.8,4.0,0.0,0.0
2018,10,17,17,45,18.5,2.5,1.55,16.95,2.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,10,18,6,15,59.5,6.5,0.5,11.0,8.0,0.0,0.0
2018,10,18,6,30,119.0,13.0,0.5,11.4,16.0,12.78,0.0
2018,10,18,6,45,238.5,22.5,0.45,11.8,46.0,17.29,6.29
2018,10,18,7,0,358.0,32.0,0.4,12.2,76.0,25.03,16.14
2018,10,18,7,15,371.0,37.0,0.35,12.75,101.0,52.66,26.51
2018,10,18,7,30,384.0,42.0,0.3,13.3,126.0,81.46,46.85
2018,10,18,7,45,192.0,54.0,0.25,13.85,96.0,82.56,56.43
2018,10,18,8,0,0.0,66.0,0.2,14.4,66.0,63.72,48.67
2018,10,18,8,15,10.0,99.0,0.25,15.25,103.0,97.96,76.81
2018,10,18,8,30,20.0,132.0,0.3,16.1,140.0,133.45,105.26
2018,10,18,8,45,155.5,151.0,0.4,16.9,222.5,206.17,161.81
2018,10,18,9,0,291.0,170.0,0.5,17.7,305.0,292.93,229.03
2018,10,18,9,15,561.0,129.0,0.6,18.55,416.5,400.42,311.41
2018,10,18,9,30,831.0,88.0,0.7,19.4,528.0,526.77,406.27
2018,10,18,9,45,864.0,84.0,0.85,20.2,566.0,576.07,442.97
2018,10,18,10,0,897.0,80.0,1.0,21.0,604.0,625.88,479.91
2018,10,18,10,15,905.5,81.0,1.0,21.8,629.0,665.01,506.8
2018,10,18,10,30,914.0,82.0,1.0,22.6,654.0,701.95,531.17
2018,10,18,10,45,919.5,83.5,1.05,23.35,672.5,734.93,551.73
2018,10,18,11,0,925.0,85.0,1.1,24.1,691.0,765.18,570.28
2018,10,18,11,15,928.0,85.0,1.1,24.7,701.0,789.05,584.19
2018,10,18,11,30,931.0,85.0,1.1,25.3,711.0,809.77,596.01
2018,10,18,11,45,932.0,85.0,1.1,25.9,713.0,825.66,604.68
2018,10,18,12,0,933.0,85.0,1.1,26.5,715.0,838.16,611.22
2018,10,18,12,15,931.5,85.0,1.05,26.8,709.5,845.18,614.35
2018,10,18,12,30,930.0,85.0,1.0,27.1,704.0,848.69,615.35
2018,10,18,12,45,925.0,85.0,1.0,27.35,690.0,845.85,613.28
2018,10,18,13,0,920.0,85.0,1.0,27.6,676.0,839.52,609.18
2018,10,18,13,15,913.5,83.5,0.95,27.65,654.0,826.89,600.92
2018,10,18,13,30,907.0,82.0,0.9,27.7,632.0,810.95,590.68
2018,10,18,13,45,897.0,81.0,0.85,27.75,603.5,789.67,577.08
2018,10,18,14,0,887.0,80.0,0.8,27.8,575.0,765.46,561.64
2018,10,18,14,15,872.5,78.0,0.85,27.7,539.5,734.05,543.09
2018,10,18,14,30,858.0,76.0,0.9,27.6,504.0,704.68,525.71
2018,10,18,14,45,838.0,73.5,0.9,27.45,463.0,664.35,500.0
2018,10,18,15,0,818.0,71.0,0.9,27.3,422.0,622.47,471.8
2018,10,18,15,15,789.5,67.5,0.9,27.3,376.5,572.94,436.61
2018,10,18,15,30,761.0,64.0,0.9,27.3,331.0,523.1,400.09
2018,10,18,15,45,719.0,60.0,0.9,26.4,283.0,465.48,357.8
2018,10,18,16,0,677.0,56.0,0.9,25.5,235.0,409.37,314.69
2018,10,18,16,15,586.5,51.5,0.95,24.2,183.5,335.88,257.15
2018,10,18,16,30,496.0,47.0,1.0,22.9,132.0,266.87,200.96
2018,10,18,16,45,403.0,36.5,1.0,21.65,91.0,198.08,142.89
2018,10,18,17,0,310.0,26.0,1.0,20.4,50.0,135.4,74.35
2018,10,18,17,15,167.5,15.0,1.05,19.65,26.5,56.36,0.0
2018,10,18,17,30,25.0,4.0,1.1,18.9,3.0,0.0,0.0
2018,10,18,17,45,12.5,2.0,1.1,18.15,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.05,15.55,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
