Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,18,15,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,29,6,15,14.0,2.0,1.6,10.6,2.0,0.0,0.0
2018,10,29,6,30,28.0,4.0,1.7,11.1,4.0,3.93,0.0
2018,10,29,6,45,60.0,17.0,1.75,11.55,21.0,16.71,0.0
2018,10,29,7,0,92.0,30.0,1.8,12.0,38.0,24.93,13.76
2018,10,29,7,15,100.0,46.0,2.05,12.6,59.5,43.26,28.02
2018,10,29,7,30,108.0,62.0,2.3,13.2,81.0,66.82,46.4
2018,10,29,7,45,143.0,80.5,2.55,13.75,113.5,95.41,68.99
2018,10,29,8,0,178.0,99.0,2.8,14.3,146.0,128.97,96.48
2018,10,29,8,15,195.5,118.0,3.05,14.7,178.5,162.32,124.92
2018,10,29,8,30,213.0,137.0,3.3,15.1,211.0,197.43,154.79
2018,10,29,8,45,144.0,152.0,3.55,15.5,205.0,198.79,158.2
2018,10,29,9,0,75.0,167.0,3.8,15.9,199.0,192.47,154.09
2018,10,29,9,15,80.5,185.5,3.9,16.1,222.5,217.28,174.33
2018,10,29,9,30,86.0,204.0,4.0,16.3,246.0,242.58,194.7
2018,10,29,9,45,86.0,218.5,4.1,16.5,262.5,261.42,209.64
2018,10,29,10,0,86.0,233.0,4.2,16.7,279.0,280.17,224.39
2018,10,29,10,15,158.0,245.0,4.2,16.8,334.5,343.44,275.49
2018,10,29,10,30,230.0,257.0,4.2,16.9,390.0,407.88,326.95
2018,10,29,10,45,271.5,259.0,4.2,17.0,420.5,450.45,360.48
2018,10,29,11,0,313.0,261.0,4.2,17.1,451.0,489.91,391.49
2018,10,29,11,15,368.0,249.0,4.15,17.25,475.5,525.05,419.36
2018,10,29,11,30,423.0,237.0,4.1,17.4,500.0,567.29,452.32
2018,10,29,11,45,534.5,201.5,4.1,17.55,535.0,621.15,495.45
2018,10,29,12,0,646.0,166.0,4.1,17.7,570.0,678.47,540.56
2018,10,29,12,15,679.0,153.5,4.1,17.9,574.0,696.79,554.59
2018,10,29,12,30,712.0,141.0,4.1,18.1,578.0,712.58,566.71
2018,10,29,12,45,796.5,113.0,4.1,18.35,592.0,745.36,590.74
2018,10,29,13,0,881.0,85.0,4.1,18.6,606.0,772.4,610.4
2018,10,29,13,15,875.5,83.0,4.1,18.95,585.0,760.29,601.27
2018,10,29,13,30,870.0,81.0,4.1,19.3,564.0,745.05,590.19
2018,10,29,13,45,872.0,76.0,4.1,19.65,539.0,728.79,578.48
2018,10,29,14,0,874.0,71.0,4.1,20.0,514.0,709.27,564.41
2018,10,29,14,15,859.5,68.5,4.0,20.1,479.5,678.11,541.89
2018,10,29,14,30,845.0,66.0,3.9,20.2,445.0,644.7,517.59
2018,10,29,14,45,824.0,63.5,3.8,20.25,405.0,609.22,490.27
2018,10,29,15,0,803.0,61.0,3.7,20.3,365.0,568.15,457.92
2018,10,29,15,15,770.5,58.0,3.7,20.3,321.0,518.82,418.64
2018,10,29,15,30,738.0,55.0,3.7,20.3,277.0,469.56,378.22
2018,10,29,15,45,689.5,50.5,3.25,19.85,230.5,411.1,329.2
2018,10,29,16,0,641.0,46.0,2.8,19.4,184.0,354.79,280.43
2018,10,29,16,15,562.0,40.0,2.45,18.35,139.0,287.01,222.09
2018,10,29,16,30,483.0,34.0,2.1,17.3,94.0,228.83,169.54
2018,10,29,16,45,325.0,25.0,1.75,16.3,57.5,144.16,84.2
2018,10,29,17,0,167.0,16.0,1.4,15.3,21.0,59.57,0.0
2018,10,29,17,15,83.5,8.0,1.45,14.9,10.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,10,30,6,15,35.0,3.5,2.2,9.9,3.0,0.0,0.0
2018,10,30,6,30,70.0,7.0,2.3,10.3,6.0,0.0,0.0
2018,10,30,6,45,239.0,16.5,2.35,10.75,33.0,16.22,0.0
2018,10,30,7,0,408.0,26.0,2.4,11.2,60.0,22.23,11.2
2018,10,30,7,15,520.0,32.5,2.8,11.95,105.0,45.05,20.5
2018,10,30,7,30,632.0,39.0,3.2,12.7,150.0,91.27,45.99
2018,10,30,7,45,690.5,43.5,3.55,13.45,197.5,139.87,82.37
2018,10,30,8,0,749.0,48.0,3.9,14.2,245.0,194.16,128.11
2018,10,30,8,15,786.5,51.5,4.05,14.85,291.5,247.51,176.05
2018,10,30,8,30,824.0,55.0,4.2,15.5,338.0,303.56,226.66
2018,10,30,8,45,848.0,57.0,4.35,16.15,380.0,356.25,274.32
2018,10,30,9,0,872.0,59.0,4.5,16.8,422.0,408.8,320.83
2018,10,30,9,15,888.0,61.0,4.5,17.4,459.5,458.11,363.44
2018,10,30,9,30,904.0,63.0,4.5,18.0,497.0,506.73,404.16
2018,10,30,9,45,915.0,65.0,4.5,18.65,528.5,551.75,440.76
2018,10,30,10,0,926.0,67.0,4.5,19.3,560.0,595.15,475.0
2018,10,30,10,15,934.5,67.5,4.55,19.8,584.5,633.61,505.04
2018,10,30,10,30,943.0,68.0,4.6,20.3,609.0,669.8,532.67
2018,10,30,10,45,948.0,68.5,4.65,20.8,626.0,701.21,555.86
2018,10,30,11,0,953.0,69.0,4.7,21.3,643.0,729.78,575.44
2018,10,30,11,15,956.5,69.0,4.75,21.65,652.5,753.76,591.93
2018,10,30,11,30,960.0,69.0,4.8,22.0,662.0,774.54,606.13
2018,10,30,11,45,961.5,69.0,4.8,22.35,664.0,790.54,616.65
2018,10,30,12,0,963.0,69.0,4.8,22.7,666.0,803.1,624.79
2018,10,30,12,15,960.5,70.0,4.85,22.9,660.5,810.23,629.8
2018,10,30,12,30,958.0,71.0,4.9,23.1,655.0,813.8,632.4
2018,10,30,12,45,952.0,71.0,4.9,23.3,640.5,810.0,629.6
2018,10,30,13,0,946.0,71.0,4.9,23.5,626.0,802.68,624.45
2018,10,30,13,15,939.0,70.0,4.9,23.55,604.0,790.03,615.97
2018,10,30,13,30,932.0,69.0,4.9,23.6,582.0,774.05,605.19
2018,10,30,13,45,922.0,67.5,4.9,23.65,553.0,752.11,590.13
2018,10,30,14,0,912.0,66.0,4.9,23.7,524.0,727.2,572.92
2018,10,30,14,15,855.0,71.0,4.8,23.6,477.0,674.89,535.17
2018,10,30,14,30,798.0,76.0,4.7,23.5,430.0,626.46,499.35
2018,10,30,14,45,778.0,72.0,4.65,23.4,391.0,587.1,469.46
2018,10,30,15,0,758.0,68.0,4.6,23.3,352.0,546.4,437.78
2018,10,30,15,15,667.0,70.5,4.6,23.3,298.0,474.29,380.42
2018,10,30,15,30,576.0,73.0,4.6,23.3,244.0,404.46,323.78
2018,10,30,15,45,477.0,68.5,3.85,22.4,194.0,327.79,261.05
2018,10,30,16,0,378.0,64.0,3.1,21.5,144.0,256.11,201.46
2018,10,30,16,15,384.0,50.0,2.75,20.2,113.5,227.6,175.22
2018,10,30,16,30,390.0,36.0,2.4,18.9,83.0,196.35,144.15
2018,10,30,16,45,261.0,24.5,2.0,17.65,50.0,121.9,65.72
2018,10,30,17,0,132.0,13.0,1.6,16.4,17.0,47.05,0.0
2018,10,30,17,15,66.0,6.5,1.65,15.9,8.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,31,6,15,19.0,2.5,1.25,10.4,2.0,0.0,0.0
2018,10,31,6,30,38.0,5.0,1.2,10.8,4.0,0.0,0.0
2018,10,31,6,45,77.0,17.0,1.1,11.15,21.0,16.71,0.0
2018,10,31,7,0,116.0,29.0,1.0,11.5,38.0,24.11,11.94
2018,10,31,7,15,182.0,43.5,1.2,12.4,69.5,41.45,24.96
2018,10,31,7,30,248.0,58.0,1.4,13.3,101.0,72.54,45.61
2018,10,31,7,45,272.0,74.0,1.6,14.2,134.0,106.26,72.15
2018,10,31,8,0,296.0,90.0,1.8,15.1,167.0,142.47,102.38
2018,10,31,8,15,463.5,84.0,1.85,15.65,230.0,195.51,142.54
2018,10,31,8,30,631.0,78.0,1.9,16.2,293.0,265.68,198.57
2018,10,31,8,45,737.5,68.0,2.0,16.75,349.5,325.98,249.02
2018,10,31,9,0,844.0,58.0,2.1,17.3,406.0,394.13,305.6
2018,10,31,9,15,840.0,65.0,2.2,17.9,438.0,438.39,343.56
2018,10,31,9,30,836.0,72.0,2.3,18.5,470.0,480.77,378.8
2018,10,31,9,45,857.5,73.0,2.4,19.05,504.0,527.1,416.04
2018,10,31,10,0,879.0,74.0,2.5,19.6,538.0,573.15,452.04
2018,10,31,10,15,883.5,76.5,2.65,20.1,561.0,609.68,480.31
2018,10,31,10,30,888.0,79.0,2.8,20.6,584.0,643.86,506.25
2018,10,31,10,45,873.0,85.5,2.9,21.1,594.5,667.0,523.17
2018,10,31,11,0,858.0,92.0,3.0,21.6,605.0,689.08,538.82
2018,10,31,11,15,869.5,90.5,3.15,22.0,617.0,712.57,555.14
2018,10,31,11,30,881.0,89.0,3.3,22.4,629.0,736.01,571.42
2018,10,31,11,45,900.0,83.0,3.4,22.8,636.0,757.28,585.94
2018,10,31,12,0,919.0,77.0,3.5,23.2,643.0,775.66,598.45
2018,10,31,12,15,880.0,88.0,3.5,23.4,625.5,766.04,591.16
2018,10,31,12,30,841.0,99.0,3.5,23.6,608.0,756.91,584.54
2018,10,31,12,45,768.5,117.0,3.5,23.85,574.0,722.65,559.89
2018,10,31,13,0,696.0,135.0,3.5,24.1,540.0,688.78,535.56
2018,10,31,13,15,715.0,123.0,3.45,24.25,526.0,685.65,533.71
2018,10,31,13,30,734.0,111.0,3.4,24.4,512.0,679.24,529.33
2018,10,31,13,45,678.0,119.5,3.4,24.55,475.0,638.57,499.49
2018,10,31,14,0,622.0,128.0,3.4,24.7,438.0,596.96,468.25
2018,10,31,14,15,489.5,146.5,3.35,24.7,380.0,510.63,402.28
2018,10,31,14,30,357.0,165.0,3.3,24.7,322.0,424.58,335.47
2018,10,31,14,45,351.0,148.5,3.3,24.7,291.0,393.05,311.84
2018,10,31,15,0,345.0,132.0,3.3,24.7,260.0,360.66,286.83
2018,10,31,15,15,441.5,102.5,3.3,24.7,245.5,378.35,301.1
2018,10,31,15,30,538.0,73.0,3.3,24.7,231.0,382.49,303.47
2018,10,31,15,45,478.5,66.5,2.55,23.85,189.0,324.72,255.81
2018,10,31,16,0,419.0,60.0,1.8,23.0,147.0,270.46,210.08
2018,10,31,16,15,352.0,49.5,1.6,22.05,109.5,212.99,161.66
2018,10,31,16,30,285.0,39.0,1.4,21.1,72.0,160.82,115.98
2018,10,31,16,45,187.0,25.5,1.25,20.1,43.0,98.52,47.14
2018,10,31,17,0,89.0,12.0,1.1,19.1,14.0,34.65,0.0
2018,10,31,17,15,44.5,6.0,1.1,18.9,7.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.1,18.45,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.1,18.05,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.05,17.75,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.0,17.05,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.85,15.7,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,1,6,15,12.0,1.5,1.2,11.85,1.0,0.0,0.0
2018,11,1,6,30,24.0,3.0,1.2,12.3,2.0,0.0,0.0
2018,11,1,6,45,56.5,14.0,1.25,12.7,17.0,13.76,0.0
2018,11,1,7,0,89.0,25.0,1.3,13.1,32.0,20.95,8.78
2018,11,1,7,15,71.5,43.0,1.45,13.85,51.0,40.29,26.06
2018,11,1,7,30,54.0,61.0,1.6,14.6,70.0,61.21,43.54
2018,11,1,7,45,79.0,76.5,1.75,15.3,94.5,82.42,60.36
2018,11,1,8,0,104.0,92.0,1.9,16.0,119.0,107.18,80.43
2018,11,1,8,15,214.0,105.5,1.85,16.75,173.5,153.52,115.67
2018,11,1,8,30,324.0,119.0,1.8,17.5,228.0,211.28,161.17
2018,11,1,8,45,330.5,135.5,1.75,18.25,259.0,246.9,191.26
2018,11,1,9,0,337.0,152.0,1.7,19.0,290.0,282.69,220.78
2018,11,1,9,15,420.5,150.0,1.85,19.85,338.0,336.1,263.2
2018,11,1,9,30,504.0,148.0,2.0,20.7,386.0,394.04,308.73
2018,11,1,9,45,500.5,161.0,2.15,21.5,410.0,427.42,334.67
2018,11,1,10,0,497.0,174.0,2.3,22.3,434.0,459.32,358.9
2018,11,1,10,15,634.0,141.5,2.45,22.9,489.0,528.63,412.54
2018,11,1,10,30,771.0,109.0,2.6,23.5,544.0,601.29,467.82
2018,11,1,10,45,824.0,95.5,2.7,24.1,573.0,644.91,499.98
2018,11,1,11,0,877.0,82.0,2.8,24.7,602.0,685.77,529.47
2018,11,1,11,15,883.5,81.5,2.9,25.15,612.5,709.64,545.4
2018,11,1,11,30,890.0,81.0,3.0,25.6,623.0,730.69,559.43
2018,11,1,11,45,840.0,98.0,3.1,26.0,610.5,729.97,558.24
2018,11,1,12,0,790.0,115.0,3.2,26.4,598.0,721.71,551.97
2018,11,1,12,15,767.5,120.5,3.2,26.7,586.0,717.77,548.72
2018,11,1,12,30,745.0,126.0,3.2,27.0,574.0,713.36,545.24
2018,11,1,12,45,808.0,104.5,3.2,27.25,580.0,736.11,561.22
2018,11,1,13,0,871.0,83.0,3.2,27.5,586.0,753.09,573.02
2018,11,1,13,15,879.5,78.0,3.15,27.65,570.0,748.12,569.51
2018,11,1,13,30,888.0,73.0,3.1,27.8,554.0,739.69,563.85
2018,11,1,13,45,834.5,80.5,3.1,27.95,514.0,702.01,537.81
2018,11,1,14,0,781.0,88.0,3.1,28.1,474.0,658.62,507.64
2018,11,1,14,15,795.5,78.5,3.0,28.05,448.0,641.39,496.22
2018,11,1,14,30,810.0,69.0,2.9,28.0,422.0,620.59,481.32
2018,11,1,14,45,764.0,69.5,2.8,27.95,377.5,570.03,443.54
2018,11,1,15,0,718.0,70.0,2.7,27.9,333.0,519.64,405.28
2018,11,1,15,15,608.5,74.5,2.7,27.9,278.0,441.72,345.19
2018,11,1,15,30,499.0,79.0,2.7,27.9,223.0,366.95,286.35
2018,11,1,15,45,411.5,72.5,1.95,26.6,177.5,295.06,229.22
2018,11,1,16,0,324.0,66.0,1.2,25.3,132.0,232.64,178.32
2018,11,1,16,15,266.0,52.5,1.2,24.45,97.5,180.44,135.09
2018,11,1,16,30,208.0,39.0,1.2,23.6,63.0,133.32,94.35
2018,11,1,16,45,134.5,25.0,1.2,22.8,37.5,80.86,32.57
2018,11,1,17,0,61.0,11.0,1.2,22.0,12.0,26.31,0.0
2018,11,1,17,15,30.5,5.5,1.2,21.55,6.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.15,20.05,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.0,18.65,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,0.75,17.95,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.7,17.65,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.7,17.35,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.7,17.15,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.75,17.05,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.85,17.05,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.95,17.05,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.95,16.25,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.65,14.85,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,11,2,6,15,12.5,1.5,0.55,15.05,1.0,0.0,0.0
2018,11,2,6,30,25.0,3.0,0.5,15.2,2.0,0.0,0.0
2018,11,2,6,45,178.5,14.5,0.5,15.35,26.0,14.25,0.0
2018,11,2,7,0,332.0,26.0,0.5,15.5,50.0,21.0,7.74
2018,11,2,7,15,443.0,33.5,0.5,16.0,91.0,38.54,18.01
2018,11,2,7,30,554.0,41.0,0.5,16.5,132.0,80.67,40.19
2018,11,2,7,45,619.0,46.0,0.55,17.0,177.5,127.26,73.38
2018,11,2,8,0,684.0,51.0,0.6,17.5,223.0,178.79,114.77
2018,11,2,8,15,725.0,54.5,0.6,18.15,267.5,229.11,157.97
2018,11,2,8,30,766.0,58.0,0.6,18.8,312.0,282.58,203.96
2018,11,2,8,45,794.0,60.5,0.6,19.45,354.0,333.39,247.49
2018,11,2,9,0,822.0,63.0,0.6,20.1,396.0,385.36,290.7
2018,11,2,9,15,840.5,65.0,0.75,20.95,432.5,433.44,330.3
2018,11,2,9,30,859.0,67.0,0.9,21.8,469.0,480.94,368.28
2018,11,2,9,45,872.0,69.0,1.05,22.6,500.0,524.95,402.65
2018,11,2,10,0,885.0,71.0,1.2,23.4,531.0,567.61,435.08
2018,11,2,10,15,893.5,73.0,1.35,24.1,555.5,606.03,463.77
2018,11,2,10,30,902.0,75.0,1.5,24.8,580.0,642.34,490.3
2018,11,2,10,45,907.5,75.5,1.7,25.5,597.0,672.79,512.54
2018,11,2,11,0,913.0,76.0,1.9,26.2,614.0,700.56,531.86
2018,11,2,11,15,916.0,77.0,2.05,26.5,623.5,724.31,548.18
2018,11,2,11,30,919.0,78.0,2.2,26.8,633.0,745.02,562.44
2018,11,2,11,45,912.0,80.5,2.35,27.15,632.5,756.94,570.58
2018,11,2,12,0,905.0,83.0,2.5,27.5,632.0,765.42,576.5
2018,11,2,12,15,902.5,83.0,2.6,27.55,626.0,771.07,580.98
2018,11,2,12,30,900.0,83.0,2.7,27.6,620.0,773.37,583.28
2018,11,2,12,45,901.5,80.5,2.85,27.65,608.0,772.52,583.83
2018,11,2,13,0,903.0,78.0,3.0,27.7,596.0,768.29,582.14
2018,11,2,13,15,868.5,83.0,2.95,27.55,566.0,742.55,564.93
2018,11,2,13,30,834.0,88.0,2.9,27.4,536.0,718.69,549.18
2018,11,2,13,45,848.5,80.5,2.9,27.2,516.0,709.1,543.88
2018,11,2,14,0,863.0,73.0,2.9,27.0,496.0,691.55,532.85
2018,11,2,14,15,848.0,70.5,2.8,26.75,461.5,664.84,514.9
2018,11,2,14,30,833.0,68.0,2.7,26.5,427.0,631.62,491.4
2018,11,2,14,45,752.5,73.5,2.6,26.2,375.0,564.86,441.79
2018,11,2,15,0,672.0,79.0,2.5,25.9,323.0,502.97,394.8
2018,11,2,15,15,646.0,71.5,2.5,25.9,282.0,457.15,359.28
2018,11,2,15,30,620.0,64.0,2.5,25.9,241.0,411.29,322.48
2018,11,2,15,45,534.5,59.5,1.95,24.9,193.0,340.65,265.6
2018,11,2,16,0,449.0,55.0,1.4,23.9,145.0,275.51,211.88
2018,11,2,16,15,382.5,45.0,1.3,22.85,107.5,218.04,163.69
2018,11,2,16,30,316.0,35.0,1.2,21.8,70.0,165.97,117.4
2018,11,2,16,45,199.0,23.0,1.15,20.75,41.0,96.71,32.24
2018,11,2,17,0,82.0,11.0,1.1,19.7,12.0,31.44,0.0
2018,11,2,17,15,41.0,5.5,1.1,19.2,6.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.15,18.15,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.2,17.35,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.15,16.85,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.05,16.65,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,0.95,16.8,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,0.75,17.25,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,0.8,17.05,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,0.95,16.4,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,3,6,15,16.0,1.5,1.45,11.8,1.0,0.0,0.0
2018,11,3,6,30,32.0,3.0,1.4,12.2,2.0,0.0,0.0
2018,11,3,6,45,208.0,13.5,1.35,12.6,26.5,13.27,0.0
2018,11,3,7,0,384.0,24.0,1.3,13.0,51.0,21.05,6.62
2018,11,3,7,15,478.0,31.0,1.55,14.1,90.5,37.65,17.38
2018,11,3,7,30,572.0,38.0,1.8,15.2,130.0,79.25,38.81
2018,11,3,7,45,650.0,42.0,2.1,16.25,178.0,125.8,71.26
2018,11,3,8,0,728.0,46.0,2.4,17.3,226.0,180.19,114.75
2018,11,3,8,15,766.0,49.0,2.55,18.05,271.0,231.39,159.73
2018,11,3,8,30,804.0,52.0,2.7,18.8,316.0,286.06,208.11
2018,11,3,8,45,830.0,54.0,2.9,19.5,357.5,337.14,253.57
2018,11,3,9,0,856.0,56.0,3.1,20.2,399.0,389.06,298.73
2018,11,3,9,15,874.0,58.5,3.2,20.9,436.5,438.57,340.78
2018,11,3,9,30,892.0,61.0,3.3,21.6,474.0,487.61,381.16
2018,11,3,9,45,904.0,62.5,3.35,22.35,505.0,531.77,416.46
2018,11,3,10,0,916.0,64.0,3.4,23.1,536.0,574.41,449.54
2018,11,3,10,15,925.0,65.5,3.5,23.75,561.0,613.54,479.37
2018,11,3,10,30,934.0,67.0,3.6,24.4,586.0,650.5,506.85
2018,11,3,10,45,939.0,67.5,3.7,25.05,603.0,681.41,529.34
2018,11,3,11,0,944.0,68.0,3.8,25.7,620.0,709.53,548.46
2018,11,3,11,15,881.0,88.0,3.9,26.2,609.5,708.81,546.67
2018,11,3,11,30,818.0,108.0,4.0,26.7,599.0,705.71,543.45
2018,11,3,11,45,831.5,105.5,4.05,27.15,605.5,726.05,557.13
2018,11,3,12,0,845.0,103.0,4.1,27.6,612.0,743.67,568.75
2018,11,3,12,15,849.5,100.5,4.1,27.85,608.0,751.68,573.91
2018,11,3,12,30,854.0,98.0,4.1,28.1,604.0,756.53,577.02
2018,11,3,12,45,782.0,114.5,4.1,28.35,569.5,721.8,552.16
2018,11,3,13,0,710.0,131.0,4.1,28.6,535.0,687.37,527.56
2018,11,3,13,15,547.0,167.5,4.05,28.65,472.0,599.29,461.39
2018,11,3,13,30,384.0,204.0,4.0,28.7,409.0,507.92,391.81
2018,11,3,13,45,316.5,204.0,3.95,28.75,367.0,455.76,352.47
2018,11,3,14,0,249.0,204.0,3.9,28.8,325.0,404.8,313.4
2018,11,3,14,15,415.0,156.5,3.75,28.6,341.0,466.86,363.96
2018,11,3,14,30,581.0,109.0,3.6,28.4,357.0,514.94,402.62
2018,11,3,14,45,444.5,120.5,3.5,28.25,299.5,424.04,332.34
2018,11,3,15,0,308.0,132.0,3.4,28.1,242.0,335.99,263.51
2018,11,3,15,15,175.5,107.5,3.4,28.1,168.5,224.47,175.49
2018,11,3,15,30,43.0,83.0,3.4,28.1,95.0,108.93,82.55
2018,11,3,15,45,21.5,65.5,2.5,26.3,71.5,78.26,58.03
2018,11,3,16,0,0.0,48.0,1.6,24.5,48.0,46.91,32.58
2018,11,3,16,15,27.5,39.0,1.55,23.2,42.0,51.09,35.41
2018,11,3,16,30,55.0,30.0,1.5,21.9,36.0,55.25,36.46
2018,11,3,16,45,58.0,19.5,1.45,20.6,23.0,44.23,7.73
2018,11,3,17,0,61.0,9.0,1.4,19.3,10.0,24.04,0.0
2018,11,3,17,15,30.5,4.5,1.4,18.85,5.0,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.35,17.95,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,4,6,15,13.0,1.5,1.05,10.8,1.0,0.0,0.0
2018,11,4,6,30,26.0,3.0,1.0,11.0,2.0,0.0,0.0
2018,11,4,6,45,58.0,13.0,1.0,11.15,15.5,12.78,0.0
2018,11,4,7,0,90.0,23.0,1.0,11.3,29.0,19.31,4.21
2018,11,4,7,15,134.5,39.5,1.15,12.0,56.5,36.45,22.13
2018,11,4,7,30,179.0,56.0,1.3,12.7,84.0,63.87,41.32
2018,11,4,7,45,201.5,72.5,1.5,13.45,114.0,93.37,64.47
2018,11,4,8,0,224.0,89.0,1.7,14.2,144.0,125.26,90.93
2018,11,4,8,15,246.0,105.5,1.6,14.9,176.5,159.29,119.74
2018,11,4,8,30,268.0,122.0,1.5,15.6,209.0,195.39,150.25
2018,11,4,8,45,348.5,127.0,1.45,16.3,255.5,243.11,188.75
2018,11,4,9,0,429.0,132.0,1.4,17.0,302.0,297.07,232.2
2018,11,4,9,15,435.0,144.5,1.4,17.95,331.0,333.11,261.51
2018,11,4,9,30,441.0,157.0,1.4,18.9,360.0,368.79,289.69
2018,11,4,9,45,468.0,163.5,1.4,19.8,391.5,408.69,320.39
2018,11,4,10,0,495.0,170.0,1.4,20.7,423.0,449.46,350.96
2018,11,4,10,15,539.5,165.0,1.5,21.25,452.5,489.23,381.33
2018,11,4,10,30,584.0,160.0,1.6,21.8,482.0,532.42,413.75
2018,11,4,10,45,734.0,125.0,1.7,22.4,542.5,610.94,472.78
2018,11,4,11,0,884.0,90.0,1.8,23.0,603.0,692.5,532.6
2018,11,4,11,15,919.5,83.0,1.9,23.3,624.0,726.9,556.24
2018,11,4,11,30,955.0,76.0,2.0,23.6,645.0,761.88,580.2
2018,11,4,11,45,930.5,82.0,2.15,23.95,637.5,765.56,582.64
2018,11,4,12,0,906.0,88.0,2.3,24.3,630.0,765.3,582.69
2018,11,4,12,15,876.0,92.5,2.4,24.4,612.5,759.47,579.2
2018,11,4,12,30,846.0,97.0,2.5,24.5,595.0,746.46,570.8
2018,11,4,12,45,885.5,88.0,2.6,24.6,598.0,762.68,583.1
2018,11,4,13,0,925.0,79.0,2.7,24.7,601.0,779.39,595.62
2018,11,4,13,15,899.0,79.5,2.75,24.65,571.5,754.89,579.35
2018,11,4,13,30,873.0,80.0,2.8,24.6,542.0,727.59,561.36
2018,11,4,13,45,857.5,79.5,2.85,24.55,513.5,708.44,549.12
2018,11,4,14,0,842.0,79.0,2.9,24.5,485.0,682.39,531.78
2018,11,4,14,15,763.5,86.0,2.9,24.2,434.0,620.3,487.27
2018,11,4,14,30,685.0,93.0,2.9,23.9,383.0,561.96,443.92
2018,11,4,14,45,697.0,81.5,2.9,23.6,352.0,537.35,426.24
2018,11,4,15,0,709.0,70.0,2.9,23.3,321.0,507.24,403.52
2018,11,4,15,15,622.5,71.0,2.9,23.3,271.0,439.52,349.84
2018,11,4,15,30,536.0,72.0,2.9,23.3,221.0,373.43,296.45
2018,11,4,15,45,442.0,66.5,2.75,21.9,174.5,301.29,238.48
2018,11,4,16,0,348.0,61.0,2.6,20.5,128.0,234.42,183.32
2018,11,4,16,15,310.5,47.5,2.35,19.4,95.0,189.67,144.19
2018,11,4,16,30,273.0,34.0,2.1,18.3,62.0,148.38,104.67
2018,11,4,16,45,168.0,21.5,1.85,17.2,36.0,83.44,8.84
2018,11,4,17,0,63.0,9.0,1.6,16.1,10.0,24.4,0.0
2018,11,4,17,15,31.5,4.5,1.65,15.55,5.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,5,6,45,154.5,11.0,1.45,11.75,20.5,10.81,0.0
2018,11,5,7,0,309.0,22.0,1.5,12.2,41.0,17.61,1.55
2018,11,5,7,15,435.5,29.0,1.75,12.9,81.5,32.53,15.08
2018,11,5,7,30,562.0,36.0,2.0,13.6,122.0,73.61,35.31
2018,11,5,7,45,628.0,39.5,2.25,14.3,166.0,117.09,65.47
2018,11,5,8,0,694.0,43.0,2.5,15.0,210.0,167.08,105.93
2018,11,5,8,15,736.0,46.5,2.65,15.75,254.5,217.59,150.33
2018,11,5,8,30,778.0,50.0,2.8,16.5,299.0,271.3,198.13
2018,11,5,8,45,806.0,52.0,2.95,17.25,340.0,322.18,243.71
2018,11,5,9,0,834.0,54.0,3.1,18.0,381.0,373.43,288.69
2018,11,5,9,15,850.0,57.0,3.25,18.65,417.5,421.39,330.16
2018,11,5,9,30,866.0,60.0,3.4,19.3,454.0,468.77,369.96
2018,11,5,9,45,876.0,63.0,3.55,20.0,484.5,512.27,405.55
2018,11,5,10,0,886.0,66.0,3.7,20.7,515.0,554.19,438.92
2018,11,5,10,15,896.0,67.0,3.75,21.25,539.5,592.21,468.53
2018,11,5,10,30,906.0,68.0,3.8,21.8,564.0,628.2,495.89
2018,11,5,10,45,913.0,68.5,3.85,22.4,581.5,659.5,519.07
2018,11,5,11,0,920.0,69.0,3.9,23.0,599.0,688.2,539.47
2018,11,5,11,15,923.5,70.0,3.95,23.3,609.0,712.3,556.06
2018,11,5,11,30,927.0,71.0,4.0,23.6,619.0,733.36,570.47
2018,11,5,11,45,928.5,70.5,4.0,23.95,621.0,748.17,580.13
2018,11,5,12,0,930.0,70.0,4.0,24.3,623.0,759.67,587.53
2018,11,5,12,15,929.0,70.0,4.0,24.45,617.5,766.54,592.18
2018,11,5,12,30,928.0,70.0,4.0,24.6,612.0,769.99,594.55
2018,11,5,12,45,924.0,69.0,4.0,24.75,598.0,766.65,592.22
2018,11,5,13,0,920.0,68.0,4.0,24.9,584.0,759.9,587.64
2018,11,5,13,15,913.0,67.5,4.0,24.85,563.5,748.21,580.09
2018,11,5,13,30,906.0,67.0,4.0,24.8,543.0,733.32,570.35
2018,11,5,13,45,895.0,66.0,3.95,24.8,515.0,711.96,555.68
2018,11,5,14,0,884.0,65.0,3.9,24.8,487.0,687.8,539.0
2018,11,5,14,15,868.0,63.0,3.8,24.65,452.5,656.53,517.15
2018,11,5,14,30,852.0,61.0,3.7,24.5,418.0,623.08,492.73
2018,11,5,14,45,828.5,59.5,3.65,24.35,379.0,587.7,465.75
2018,11,5,15,0,805.0,58.0,3.6,24.2,340.0,547.0,434.12
2018,11,5,15,15,770.0,54.5,3.6,24.2,296.0,496.69,394.09
2018,11,5,15,30,735.0,51.0,3.6,24.2,252.0,446.63,353.01
2018,11,5,15,45,681.0,46.5,2.85,22.9,206.5,387.11,303.78
2018,11,5,16,0,627.0,42.0,2.1,21.6,161.0,330.18,254.91
2018,11,5,16,15,533.5,36.0,1.9,20.35,117.5,259.43,194.78
2018,11,5,16,30,440.0,30.0,1.7,19.1,74.0,200.18,138.83
2018,11,5,16,45,272.5,20.0,1.55,17.8,42.5,111.28,0.0
2018,11,5,17,0,105.0,10.0,1.4,16.5,11.0,35.51,0.0
2018,11,5,17,15,52.5,5.0,1.4,16.0,5.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,6,6,45,156.5,11.5,1.25,9.05,20.5,11.3,0.0
2018,11,6,7,0,313.0,23.0,1.2,9.3,41.0,18.88,0.0
2018,11,6,7,15,445.5,30.0,1.4,10.3,82.5,30.86,14.44
2018,11,6,7,30,578.0,37.0,1.6,11.3,124.0,74.29,35.95
2018,11,6,7,45,646.0,42.0,1.85,12.25,170.0,120.09,67.69
2018,11,6,8,0,714.0,47.0,2.1,13.2,216.0,172.65,110.14
2018,11,6,8,15,756.5,50.5,2.25,13.8,261.5,224.17,155.61
2018,11,6,8,30,799.0,54.0,2.4,14.4,307.0,278.93,204.63
2018,11,6,8,45,827.5,56.5,2.6,15.0,349.5,330.93,251.6
2018,11,6,9,0,856.0,59.0,2.8,15.6,392.0,384.25,298.77
2018,11,6,9,15,873.5,61.5,2.8,16.2,429.0,433.27,341.19
2018,11,6,9,30,891.0,64.0,2.8,16.8,466.0,481.76,381.86
2018,11,6,9,45,902.0,66.5,2.85,17.4,497.0,526.19,418.26
2018,11,6,10,0,913.0,69.0,2.9,18.0,528.0,569.05,452.36
2018,11,6,10,15,923.0,70.0,2.9,18.6,553.0,607.96,482.39
2018,11,6,10,30,933.0,71.0,2.9,19.2,578.0,644.75,510.03
2018,11,6,10,45,939.0,72.0,2.9,19.8,595.5,676.7,533.39
2018,11,6,11,0,945.0,73.0,2.9,20.4,613.0,705.91,554.09
2018,11,6,11,15,948.5,73.0,2.9,20.9,622.5,729.45,569.49
2018,11,6,11,30,952.0,73.0,2.9,21.4,632.0,749.86,582.62
2018,11,6,11,45,952.5,73.0,2.95,21.9,633.5,764.88,592.21
2018,11,6,12,0,953.0,73.0,3.0,22.4,635.0,776.5,599.49
2018,11,6,12,15,948.5,73.5,3.05,22.75,628.0,781.56,602.6
2018,11,6,12,30,944.0,74.0,3.1,23.1,621.0,783.1,603.4
2018,11,6,12,45,935.5,74.5,3.15,23.5,606.0,778.21,599.69
2018,11,6,13,0,927.0,75.0,3.2,23.9,591.0,769.91,593.73
2018,11,6,13,15,919.0,74.0,3.15,24.05,569.5,756.96,584.69
2018,11,6,13,30,911.0,73.0,3.1,24.2,548.0,740.81,573.5
2018,11,6,13,45,899.0,71.5,3.1,24.35,519.0,718.21,557.98
2018,11,6,14,0,887.0,70.0,3.1,24.5,490.0,692.82,540.46
2018,11,6,14,15,870.5,67.5,3.0,24.45,455.0,660.7,517.94
2018,11,6,14,30,854.0,65.0,2.9,24.4,420.0,630.47,495.39
2018,11,6,14,45,829.5,63.0,2.8,24.35,380.0,589.85,464.53
2018,11,6,15,0,805.0,61.0,2.7,24.3,340.0,548.02,432.06
2018,11,6,15,15,768.5,57.0,2.7,24.3,295.5,496.45,391.48
2018,11,6,15,30,732.0,53.0,2.7,24.3,251.0,445.22,349.86
2018,11,6,15,45,677.5,48.5,1.95,22.6,205.5,385.72,301.05
2018,11,6,16,0,623.0,44.0,1.2,20.9,160.0,328.76,252.33
2018,11,6,16,15,530.0,37.5,1.2,20.05,116.5,257.94,192.45
2018,11,6,16,30,437.0,31.0,1.2,19.2,73.0,199.01,135.85
2018,11,6,16,45,270.0,20.0,1.25,18.35,41.5,109.11,0.0
2018,11,6,17,0,103.0,9.0,1.3,17.5,10.0,33.81,0.0
2018,11,6,17,15,51.5,4.5,1.3,17.05,5.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.35,16.15,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.65,13.65,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.35,13.7,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.25,13.75,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.2,13.8,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.25,13.7,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.3,13.55,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.35,13.4,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.35,12.6,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.25,12.45,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.2,12.4,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.25,12.25,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.35,11.95,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.45,11.85,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,11,7,6,45,150.5,10.5,0.5,11.9,19.0,10.32,0.0
2018,11,7,7,0,301.0,21.0,0.5,11.9,38.0,17.03,0.0
2018,11,7,7,15,432.0,28.5,0.65,12.45,78.0,29.89,14.29
2018,11,7,7,30,563.0,36.0,0.8,13.0,118.0,70.77,33.65
2018,11,7,7,45,631.5,41.0,0.9,13.55,163.5,115.59,64.14
2018,11,7,8,0,700.0,46.0,1.0,14.1,209.0,167.22,105.31
2018,11,7,8,15,742.0,49.5,1.15,14.75,253.5,217.71,149.33
2018,11,7,8,30,784.0,53.0,1.3,15.4,298.0,271.41,196.83
2018,11,7,8,45,812.0,55.5,1.5,16.05,339.5,322.37,242.36
2018,11,7,9,0,840.0,58.0,1.7,16.7,381.0,374.62,288.08
2018,11,7,9,15,858.5,60.5,1.85,17.35,418.0,423.23,329.83
2018,11,7,9,30,877.0,63.0,2.0,18.0,455.0,471.43,370.08
2018,11,7,9,45,890.0,64.5,2.15,18.65,486.0,515.17,405.8
2018,11,7,10,0,903.0,66.0,2.3,19.3,517.0,557.51,439.48
2018,11,7,10,15,913.0,67.0,2.45,19.8,541.5,595.98,469.66
2018,11,7,10,30,923.0,68.0,2.6,20.3,566.0,632.37,497.63
2018,11,7,10,45,929.5,68.5,2.7,20.85,583.0,663.73,521.04
2018,11,7,11,0,936.0,69.0,2.8,21.4,600.0,692.42,541.98
2018,11,7,11,15,938.5,69.5,2.9,21.75,609.5,715.58,557.9
2018,11,7,11,30,941.0,70.0,3.0,22.1,619.0,735.61,571.62
2018,11,7,11,45,941.5,70.0,3.05,22.5,620.5,750.43,581.33
2018,11,7,12,0,942.0,70.0,3.1,22.9,622.0,761.9,588.77
2018,11,7,12,15,940.5,69.5,3.15,23.1,615.5,767.94,592.93
2018,11,7,12,30,939.0,69.0,3.2,23.3,609.0,770.51,594.79
2018,11,7,12,45,934.5,68.0,3.2,23.5,595.0,766.85,592.14
2018,11,7,13,0,930.0,67.0,3.2,23.7,581.0,759.76,587.23
2018,11,7,13,15,922.0,66.0,3.25,23.75,559.5,746.78,578.81
2018,11,7,13,30,914.0,65.0,3.3,23.8,538.0,730.59,568.19
2018,11,7,13,45,902.5,63.5,3.3,23.85,509.5,708.3,552.98
2018,11,7,14,0,891.0,62.0,3.3,23.9,481.0,683.21,535.73
2018,11,7,14,15,874.5,60.5,3.3,23.75,446.5,652.22,514.43
2018,11,7,14,30,858.0,59.0,3.3,23.6,412.0,619.07,490.24
2018,11,7,14,45,834.5,56.5,3.25,23.45,372.5,578.59,459.5
2018,11,7,15,0,811.0,54.0,3.2,23.3,333.0,540.71,429.79
2018,11,7,15,15,775.5,51.5,3.2,23.3,289.5,491.46,390.36
2018,11,7,15,30,740.0,49.0,3.2,23.3,246.0,442.48,349.87
2018,11,7,15,45,686.5,44.0,2.5,21.95,200.5,382.86,300.34
2018,11,7,16,0,633.0,39.0,1.8,20.6,155.0,325.85,251.14
2018,11,7,16,15,542.0,33.5,1.7,19.35,112.5,257.09,192.25
2018,11,7,16,30,451.0,28.0,1.6,18.1,70.0,194.84,131.46
2018,11,7,16,45,281.5,19.0,1.45,16.9,40.0,110.15,0.0
2018,11,7,17,0,112.0,10.0,1.3,15.7,10.0,36.75,0.0
2018,11,7,17,15,56.0,5.0,1.3,15.35,5.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.35,14.65,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
