Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,21,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.6,9.05,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.6,8.65,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.6,8.35,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.55,8.25,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.5,8.15,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.45,8.05,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.4,7.95,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.45,7.75,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.5,7.35,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,11,18,6,45,24.5,5.0,0.55,7.25,5.5,0.0,0.0
2018,11,18,7,0,49.0,10.0,0.6,7.2,11.0,9.83,0.0
2018,11,18,7,15,137.0,26.0,0.65,7.55,38.5,20.57,3.7
2018,11,18,7,30,225.0,42.0,0.7,7.9,66.0,44.69,25.68
2018,11,18,7,45,289.0,56.5,0.75,8.25,102.5,77.99,48.82
2018,11,18,8,0,353.0,71.0,0.8,8.6,139.0,117.83,79.47
2018,11,18,8,15,281.0,86.0,0.85,8.95,148.5,137.63,100.81
2018,11,18,8,30,209.0,101.0,0.9,9.3,158.0,149.88,115.62
2018,11,18,8,45,231.5,117.5,0.95,9.65,189.5,183.96,145.07
2018,11,18,9,0,254.0,134.0,1.0,10.0,221.0,219.93,175.8
2018,11,18,9,15,431.5,126.5,1.05,10.65,293.0,295.24,236.12
2018,11,18,9,30,609.0,119.0,1.1,11.3,365.0,384.5,307.37
2018,11,18,9,45,661.0,117.5,1.15,12.0,403.0,433.01,346.49
2018,11,18,10,0,713.0,116.0,1.2,12.7,441.0,483.66,386.73
2018,11,18,10,15,730.5,117.0,1.3,13.4,465.0,520.04,415.48
2018,11,18,10,30,748.0,118.0,1.4,14.1,489.0,555.4,442.91
2018,11,18,10,45,761.0,118.5,1.45,14.85,507.0,586.28,466.02
2018,11,18,11,0,774.0,119.0,1.5,15.6,525.0,615.4,487.35
2018,11,18,11,15,780.5,119.0,1.5,16.15,535.0,637.83,503.39
2018,11,18,11,30,787.0,119.0,1.5,16.7,545.0,657.85,517.42
2018,11,18,11,45,790.5,118.5,1.55,17.25,547.5,672.74,527.93
2018,11,18,12,0,794.0,118.0,1.6,17.8,550.0,684.89,536.37
2018,11,18,12,15,763.5,126.5,1.55,18.2,538.5,680.49,531.81
2018,11,18,12,30,733.0,135.0,1.5,18.6,527.0,672.88,525.05
2018,11,18,12,45,675.5,142.5,1.45,18.95,497.0,642.34,501.7
2018,11,18,13,0,618.0,150.0,1.4,19.3,467.0,609.26,476.58
2018,11,18,13,15,616.5,147.0,1.3,19.45,452.5,601.82,470.85
2018,11,18,13,30,615.0,144.0,1.2,19.6,438.0,592.02,463.11
2018,11,18,13,45,593.0,141.0,1.15,19.75,411.5,563.77,442.1
2018,11,18,14,0,571.0,138.0,1.1,19.9,385.0,536.93,421.99
2018,11,18,14,15,543.5,130.5,0.95,19.7,351.0,500.37,394.35
2018,11,18,14,30,516.0,123.0,0.8,19.5,317.0,463.17,365.87
2018,11,18,14,45,485.0,113.0,0.7,19.3,280.0,420.77,333.29
2018,11,18,15,0,454.0,103.0,0.6,19.1,243.0,378.62,300.21
2018,11,18,15,15,398.0,90.0,0.6,19.1,200.0,320.71,254.4
2018,11,18,15,30,342.0,77.0,0.6,19.1,157.0,265.52,209.66
2018,11,18,15,45,297.5,65.5,0.7,17.5,124.5,220.48,173.1
2018,11,18,16,0,253.0,54.0,0.8,15.9,92.0,178.47,137.49
2018,11,18,16,15,174.0,39.5,0.9,15.15,61.5,124.0,90.06
2018,11,18,16,30,95.0,25.0,1.0,14.4,31.0,65.27,23.67
2018,11,18,16,45,50.5,13.0,1.05,13.6,16.0,26.17,0.0
2018,11,18,17,0,6.0,1.0,1.1,12.8,1.0,0.0,0.0
2018,11,18,17,15,3.0,0.5,1.1,12.5,0.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.3,11.75,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.25,11.65,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.2,11.6,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.25,11.45,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.3,11.3,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.4,11.15,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.55,10.75,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.65,10.45,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,11,19,6,45,12.5,4.0,1.15,6.6,4.0,0.0,0.0
2018,11,19,7,0,25.0,8.0,1.1,6.6,8.0,7.86,0.0
2018,11,19,7,15,80.5,23.0,1.2,7.4,30.0,19.26,0.9
2018,11,19,7,30,136.0,38.0,1.3,8.2,52.0,38.28,22.46
2018,11,19,7,45,184.5,52.5,1.45,9.0,81.5,64.76,41.8
2018,11,19,8,0,233.0,67.0,1.6,9.8,111.0,96.26,66.26
2018,11,19,8,15,259.5,81.0,1.6,10.35,141.5,127.94,93.12
2018,11,19,8,30,286.0,95.0,1.6,10.9,172.0,162.04,122.66
2018,11,19,8,45,355.0,103.5,1.65,11.5,214.0,206.6,159.88
2018,11,19,9,0,424.0,112.0,1.7,12.1,256.0,256.23,201.49
2018,11,19,9,15,478.5,116.0,1.65,12.8,295.0,301.29,239.26
2018,11,19,9,30,533.0,120.0,1.6,13.5,334.0,349.95,279.37
2018,11,19,9,45,539.5,128.0,1.55,14.15,358.5,383.7,307.15
2018,11,19,10,0,546.0,136.0,1.5,14.8,383.0,416.61,333.5
2018,11,19,10,15,534.5,145.5,1.5,15.4,398.0,440.53,352.31
2018,11,19,10,30,523.0,155.0,1.5,16.0,413.0,462.24,368.87
2018,11,19,10,45,569.0,150.5,1.5,16.6,440.0,501.11,398.65
2018,11,19,11,0,615.0,146.0,1.5,17.2,467.0,543.17,430.1
2018,11,19,11,15,631.5,145.0,1.5,17.55,479.5,567.74,448.22
2018,11,19,11,30,648.0,144.0,1.5,17.9,492.0,590.74,465.08
2018,11,19,11,45,602.5,155.0,1.55,18.25,479.5,582.89,458.57
2018,11,19,12,0,557.0,166.0,1.6,18.6,467.0,569.08,447.86
2018,11,19,12,15,524.5,173.5,1.55,18.7,454.5,560.58,441.03
2018,11,19,12,30,492.0,181.0,1.5,18.8,442.0,549.79,432.41
2018,11,19,12,45,444.0,187.5,1.45,18.9,419.0,525.16,413.35
2018,11,19,13,0,396.0,194.0,1.4,19.0,396.0,491.19,387.49
2018,11,19,13,15,406.0,183.0,1.3,18.95,383.0,492.5,388.81
2018,11,19,13,30,416.0,172.0,1.2,18.9,370.0,484.22,382.82
2018,11,19,13,45,302.0,175.5,1.05,18.9,315.0,400.12,317.41
2018,11,19,14,0,188.0,179.0,0.9,18.9,260.0,319.26,253.75
2018,11,19,14,15,112.5,160.0,0.85,18.6,207.5,247.8,197.56
2018,11,19,14,30,37.0,141.0,0.8,18.3,155.0,172.11,136.56
2018,11,19,14,45,67.5,122.5,0.7,18.05,144.5,168.84,134.95
2018,11,19,15,0,98.0,104.0,0.6,17.8,134.0,170.02,136.27
2018,11,19,15,15,145.0,95.0,0.6,17.8,132.5,182.16,145.98
2018,11,19,15,30,192.0,86.0,0.6,17.8,131.0,197.53,157.22
2018,11,19,15,45,163.0,70.0,0.65,17.2,102.5,160.1,125.57
2018,11,19,16,0,134.0,54.0,0.7,16.6,74.0,124.52,95.01
2018,11,19,16,15,97.0,38.5,0.7,16.35,50.5,88.92,63.15
2018,11,19,16,30,60.0,23.0,0.7,16.1,27.0,51.21,14.84
2018,11,19,16,45,33.5,12.0,0.7,15.8,14.0,20.63,0.0
2018,11,19,17,0,7.0,1.0,0.7,15.5,1.0,0.0,0.0
2018,11,19,17,15,3.5,0.5,0.7,15.4,0.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,20,6,45,42.0,5.0,1.2,7.4,5.5,0.0,0.0
2018,11,20,7,0,84.0,10.0,1.2,7.4,11.0,9.83,0.0
2018,11,20,7,15,223.5,22.0,1.2,8.05,40.5,17.95,0.0
2018,11,20,7,30,363.0,34.0,1.2,8.7,70.0,41.35,20.1
2018,11,20,7,45,449.5,42.0,1.2,9.35,109.5,77.1,41.62
2018,11,20,8,0,536.0,50.0,1.2,10.0,149.0,121.67,74.12
2018,11,20,8,15,590.0,56.0,1.25,10.65,190.5,166.52,111.52
2018,11,20,8,30,644.0,62.0,1.3,11.3,232.0,216.04,154.55
2018,11,20,8,45,679.5,66.5,1.35,11.95,271.5,263.02,196.59
2018,11,20,9,0,715.0,71.0,1.4,12.6,311.0,312.12,239.97
2018,11,20,9,15,729.0,77.0,1.4,13.45,344.5,356.42,278.67
2018,11,20,9,30,743.0,83.0,1.4,14.3,378.0,400.36,315.84
2018,11,20,9,45,713.5,96.0,1.45,15.15,397.0,431.02,341.76
2018,11,20,10,0,684.0,109.0,1.5,16.0,416.0,457.66,363.48
2018,11,20,10,15,731.5,104.5,1.55,16.55,448.5,503.0,399.32
2018,11,20,10,30,779.0,100.0,1.6,17.1,481.0,549.13,434.92
2018,11,20,10,45,791.0,100.0,1.7,17.65,498.5,578.53,457.49
2018,11,20,11,0,803.0,100.0,1.8,18.2,516.0,606.87,478.94
2018,11,20,11,15,772.0,109.0,1.9,18.65,515.0,616.83,486.17
2018,11,20,11,30,741.0,118.0,2.0,19.1,514.0,621.88,489.71
2018,11,20,11,45,652.0,140.5,2.1,19.55,490.0,598.96,471.66
2018,11,20,12,0,563.0,163.0,2.2,20.0,466.0,568.28,447.8
2018,11,20,12,15,550.5,164.0,2.2,20.15,457.5,566.62,446.72
2018,11,20,12,30,538.0,165.0,2.2,20.3,449.0,562.79,443.79
2018,11,20,12,45,539.0,160.5,2.25,20.5,439.5,560.21,442.22
2018,11,20,13,0,540.0,156.0,2.3,20.7,430.0,555.58,439.08
2018,11,20,13,15,530.5,151.5,2.25,20.65,411.5,541.73,428.95
2018,11,20,13,30,521.0,147.0,2.2,20.6,393.0,526.05,417.44
2018,11,20,13,45,579.5,125.5,2.2,20.55,384.5,537.81,427.71
2018,11,20,14,0,638.0,104.0,2.2,20.5,376.0,542.53,432.38
2018,11,20,14,15,603.5,102.0,2.0,20.3,343.5,506.32,404.18
2018,11,20,14,30,569.0,100.0,1.8,20.1,311.0,469.46,375.33
2018,11,20,14,45,529.0,92.5,1.65,19.9,272.5,423.21,339.02
2018,11,20,15,0,489.0,85.0,1.5,19.7,234.0,377.47,302.41
2018,11,20,15,15,463.5,75.5,1.5,19.7,200.5,337.9,269.99
2018,11,20,15,30,438.0,66.0,1.5,19.7,167.0,298.68,236.79
2018,11,20,15,45,419.5,56.0,1.1,18.45,136.0,262.64,205.36
2018,11,20,16,0,401.0,46.0,0.7,17.2,105.0,227.0,172.79
2018,11,20,16,15,280.0,35.0,0.7,16.85,69.5,155.17,110.61
2018,11,20,16,30,159.0,24.0,0.7,16.5,34.0,87.42,23.71
2018,11,20,16,45,85.5,13.0,0.65,16.15,18.0,35.22,0.0
2018,11,20,17,0,12.0,2.0,0.6,15.8,2.0,0.0,0.0
2018,11,20,17,15,6.0,1.0,0.5,15.75,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.4,15.7,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.3,15.6,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.55,14.85,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.75,14.4,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,21,6,45,0.0,0.5,1.85,12.2,0.5,0.0,0.0
2018,11,21,7,0,0.0,1.0,1.9,12.3,1.0,0.98,0.0
2018,11,21,7,15,0.0,3.0,2.1,12.65,3.0,2.89,0.0
2018,11,21,7,30,0.0,5.0,2.3,13.0,5.0,4.82,0.0
2018,11,21,7,45,0.0,6.5,2.45,13.35,6.5,6.26,0.0
2018,11,21,8,0,0.0,8.0,2.6,13.7,8.0,7.71,0.89
2018,11,21,8,15,0.0,11.5,2.65,13.9,11.5,11.09,3.83
2018,11,21,8,30,0.0,15.0,2.7,14.1,15.0,14.46,6.76
2018,11,21,8,45,0.0,23.5,2.8,14.3,23.5,22.67,13.8
2018,11,21,9,0,0.0,32.0,2.9,14.5,32.0,30.89,20.8
2018,11,21,9,15,0.0,35.5,3.15,14.85,35.5,34.27,23.61
2018,11,21,9,30,0.0,39.0,3.4,15.2,39.0,37.66,26.4
2018,11,21,9,45,0.0,37.5,3.65,15.6,37.5,36.21,25.07
2018,11,21,10,0,0.0,36.0,3.9,16.0,36.0,34.77,23.76
2018,11,21,10,15,2.5,74.5,4.1,16.3,75.5,73.35,56.03
2018,11,21,10,30,5.0,113.0,4.3,16.6,115.0,112.63,88.47
2018,11,21,10,45,30.5,145.0,4.5,16.95,160.5,162.59,129.69
2018,11,21,11,0,56.0,177.0,4.7,17.3,206.0,212.46,170.4
2018,11,21,11,15,67.0,190.5,4.75,17.4,225.5,235.31,188.91
2018,11,21,11,30,78.0,204.0,4.8,17.5,245.0,258.65,207.78
2018,11,21,11,45,57.0,199.5,4.85,17.65,229.5,241.66,193.55
2018,11,21,12,0,36.0,195.0,4.9,17.8,214.0,223.91,178.72
2018,11,21,12,15,33.0,178.5,4.9,17.75,196.0,205.01,163.59
2018,11,21,12,30,30.0,162.0,4.9,17.7,178.0,185.92,148.26
2018,11,21,12,45,42.5,175.0,4.9,17.65,197.0,209.29,167.68
2018,11,21,13,0,55.0,188.0,4.9,17.6,216.0,232.98,187.26
2018,11,21,13,15,33.0,142.0,4.8,17.5,158.5,167.85,134.14
2018,11,21,13,30,11.0,96.0,4.7,17.4,101.0,100.78,78.71
2018,11,21,13,45,7.0,83.0,4.55,17.25,86.0,84.97,65.69
2018,11,21,14,0,3.0,70.0,4.4,17.1,71.0,69.59,52.92
2018,11,21,14,15,2.0,57.0,4.2,16.95,57.5,56.32,41.9
2018,11,21,14,30,1.0,44.0,4.0,16.8,44.0,43.09,30.84
2018,11,21,14,45,17.5,48.0,3.8,16.65,53.0,57.22,43.16
2018,11,21,15,0,34.0,52.0,3.6,16.5,62.0,69.99,54.14
2018,11,21,15,15,105.0,69.0,3.6,16.5,94.0,129.89,104.67
2018,11,21,15,30,176.0,86.0,3.6,16.5,126.0,189.65,153.05
2018,11,21,15,45,140.5,70.0,2.95,16.0,97.5,150.2,118.83
2018,11,21,16,0,105.0,54.0,2.3,15.5,69.0,107.43,81.91
2018,11,21,16,15,64.0,37.0,2.05,14.85,45.0,69.85,48.58
2018,11,21,16,30,23.0,20.0,1.8,14.2,21.0,31.53,3.56
2018,11,21,16,45,11.5,10.0,1.55,13.6,10.5,12.83,0.0
2018,11,21,17,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,21,17,15,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,22,6,45,43.0,4.5,1.2,9.55,5.0,0.0,0.0
2018,11,22,7,0,86.0,9.0,1.2,9.6,10.0,8.85,0.0
2018,11,22,7,15,199.5,18.5,1.35,10.4,33.5,14.77,0.0
2018,11,22,7,30,313.0,28.0,1.5,11.2,57.0,32.1,13.94
2018,11,22,7,45,420.5,34.0,1.7,12.0,95.5,64.52,32.16
2018,11,22,8,0,528.0,40.0,1.9,12.8,134.0,107.81,62.09
2018,11,22,8,15,372.0,41.0,2.05,13.2,116.0,108.51,70.93
2018,11,22,8,30,216.0,42.0,2.2,13.6,98.0,92.22,65.27
2018,11,22,8,45,132.5,68.0,2.35,13.95,104.0,104.86,79.91
2018,11,22,9,0,49.0,94.0,2.5,14.3,110.0,107.78,84.88
2018,11,22,9,15,57.5,103.0,2.6,14.65,124.0,122.22,97.02
2018,11,22,9,30,66.0,112.0,2.7,15.0,138.0,137.32,109.63
2018,11,22,9,45,99.0,133.0,2.8,15.3,175.0,178.74,143.85
2018,11,22,10,0,132.0,154.0,2.9,15.6,212.0,220.65,178.21
2018,11,22,10,15,83.5,152.5,2.95,15.9,190.0,198.99,160.17
2018,11,22,10,30,35.0,151.0,3.0,16.2,168.0,170.03,135.88
2018,11,22,10,45,54.0,134.0,3.1,16.45,161.0,164.93,132.05
2018,11,22,11,0,73.0,117.0,3.2,16.7,154.0,164.61,132.18
2018,11,22,11,15,380.5,115.0,3.3,16.85,315.0,368.68,301.69
2018,11,22,11,30,688.0,113.0,3.4,17.0,476.0,577.74,467.0
2018,11,22,11,45,782.5,93.5,3.45,17.15,508.0,629.09,506.6
2018,11,22,12,0,877.0,74.0,3.5,17.3,540.0,677.84,544.19
2018,11,22,12,15,883.5,71.5,3.65,17.35,537.0,687.08,551.36
2018,11,22,12,30,890.0,69.0,3.8,17.4,534.0,693.21,556.57
2018,11,22,12,45,873.0,71.5,3.9,17.4,518.5,685.73,551.62
2018,11,22,13,0,856.0,74.0,4.0,17.4,503.0,675.18,544.52
2018,11,22,13,15,660.0,114.0,4.1,17.3,437.0,589.02,477.57
2018,11,22,13,30,464.0,154.0,4.2,17.2,371.0,493.25,401.23
2018,11,22,13,45,426.5,152.0,4.25,17.05,342.5,461.29,376.64
2018,11,22,14,0,389.0,150.0,4.3,16.9,314.0,428.93,351.12
2018,11,22,14,15,316.5,146.0,4.35,16.65,272.5,364.73,299.62
2018,11,22,14,30,244.0,142.0,4.4,16.4,231.0,311.2,255.8
2018,11,22,14,45,327.5,117.5,4.4,16.15,223.5,324.58,267.95
2018,11,22,15,0,411.0,93.0,4.4,15.9,216.0,340.27,280.77
2018,11,22,15,15,447.0,77.5,4.4,15.9,193.5,327.68,268.98
2018,11,22,15,30,483.0,62.0,4.4,15.9,171.0,313.9,255.0
2018,11,22,15,45,390.5,54.5,3.95,15.15,130.5,247.1,197.43
2018,11,22,16,0,298.0,47.0,3.5,14.4,90.0,186.03,144.29
2018,11,22,16,15,210.0,34.0,3.3,13.95,59.0,128.83,92.3
2018,11,22,16,30,122.0,21.0,3.1,13.5,28.0,71.19,10.1
2018,11,22,16,45,61.0,10.5,2.85,13.05,14.0,26.2,0.0
2018,11,22,17,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,11,22,17,15,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,3.65,12.3,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,3.75,12.35,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,3.8,12.45,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,3.8,12.55,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,3.65,13.25,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,23,6,45,8.0,1.5,1.05,12.55,1.5,0.0,0.0
2018,11,23,7,0,16.0,3.0,1.1,12.6,3.0,2.95,0.0
2018,11,23,7,15,8.0,8.5,1.2,12.85,8.5,8.26,0.0
2018,11,23,7,30,0.0,14.0,1.3,13.1,14.0,13.5,4.66
2018,11,23,7,45,0.0,22.5,1.45,13.4,22.5,21.71,12.41
2018,11,23,8,0,0.0,31.0,1.6,13.7,31.0,29.93,19.68
2018,11,23,8,15,0.0,36.0,1.8,13.9,36.0,34.76,24.0
2018,11,23,8,30,0.0,41.0,2.0,14.1,41.0,39.59,28.23
2018,11,23,8,45,0.0,42.0,2.2,14.3,42.0,40.56,29.08
2018,11,23,9,0,0.0,43.0,2.4,14.5,43.0,41.52,29.87
2018,11,23,9,15,0.0,38.5,2.5,14.7,38.5,37.17,26.11
2018,11,23,9,30,0.0,34.0,2.6,14.9,34.0,32.83,22.35
2018,11,23,9,45,2.0,54.5,2.75,15.1,55.5,53.56,39.83
2018,11,23,10,0,4.0,75.0,2.9,15.3,77.0,74.46,57.29
2018,11,23,10,15,3.0,86.0,3.1,15.55,87.5,84.79,65.75
2018,11,23,10,30,2.0,97.0,3.3,15.8,98.0,95.15,74.19
2018,11,23,10,45,1.0,77.5,3.5,16.0,78.0,75.53,57.73
2018,11,23,11,0,0.0,58.0,3.7,16.2,58.0,56.06,41.41
2018,11,23,11,15,0.0,66.0,3.85,16.3,66.0,63.81,47.82
2018,11,23,11,30,0.0,74.0,4.0,16.4,74.0,71.56,54.21
2018,11,23,11,45,0.0,76.0,4.15,16.5,76.0,73.5,55.78
2018,11,23,12,0,0.0,78.0,4.3,16.6,78.0,75.44,57.37
2018,11,23,12,15,0.0,67.0,4.35,16.65,67.0,64.78,48.52
2018,11,23,12,30,0.0,56.0,4.4,16.7,56.0,54.13,39.67
2018,11,23,12,45,0.0,57.5,4.4,16.7,57.5,55.58,40.92
2018,11,23,13,0,0.0,59.0,4.4,16.7,59.0,57.03,42.17
2018,11,23,13,15,0.0,49.0,4.4,16.7,49.0,47.35,34.13
2018,11,23,13,30,0.0,39.0,4.4,16.7,39.0,37.67,26.07
2018,11,23,13,45,0.5,49.0,4.4,16.7,49.0,47.67,34.53
2018,11,23,14,0,1.0,59.0,4.4,16.7,59.0,57.65,42.99
2018,11,23,14,15,3.5,74.5,4.35,16.6,75.5,74.2,57.02
2018,11,23,14,30,6.0,90.0,4.3,16.5,92.0,91.95,72.03
2018,11,23,14,45,4.5,63.0,4.25,16.4,64.5,63.43,48.15
2018,11,23,15,0,3.0,36.0,4.2,16.3,37.0,36.36,25.29
2018,11,23,15,15,1.5,25.5,4.2,16.3,26.0,25.36,15.91
2018,11,23,15,30,0.0,15.0,4.2,16.3,15.0,14.46,6.6
2018,11,23,15,45,0.0,12.0,3.85,15.85,12.0,11.57,4.08
2018,11,23,16,0,0.0,9.0,3.5,15.4,9.0,8.67,1.54
2018,11,23,16,15,0.0,6.0,3.4,15.25,6.0,5.78,0.0
2018,11,23,16,30,0.0,3.0,3.3,15.1,3.0,2.89,0.0
2018,11,23,16,45,0.0,1.5,3.25,14.95,1.5,1.47,0.0
2018,11,23,17,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,24,6,45,29.0,3.5,1.4,12.8,3.5,0.0,0.0
2018,11,24,7,0,58.0,7.0,1.4,12.8,7.0,6.88,0.0
2018,11,24,7,15,211.0,17.5,1.65,13.2,33.5,14.13,0.0
2018,11,24,7,30,364.0,28.0,1.9,13.6,60.0,31.51,12.81
2018,11,24,7,45,460.5,34.5,2.15,14.05,98.5,65.62,31.66
2018,11,24,8,0,557.0,41.0,2.4,14.5,137.0,110.38,62.49
2018,11,24,8,15,415.5,40.5,2.5,14.7,123.0,113.58,72.66
2018,11,24,8,30,274.0,40.0,2.6,14.9,109.0,102.76,71.49
2018,11,24,8,45,137.0,48.5,2.7,15.1,83.0,86.01,63.49
2018,11,24,9,0,0.0,57.0,2.8,15.3,57.0,55.08,41.22
2018,11,24,9,15,0.0,64.0,2.85,15.6,64.0,61.86,46.87
2018,11,24,9,30,0.0,71.0,2.9,15.9,71.0,68.64,52.44
2018,11,24,9,45,8.5,99.5,2.9,16.15,103.0,100.31,78.74
2018,11,24,10,0,17.0,128.0,2.9,16.4,135.0,132.94,105.55
2018,11,24,10,15,35.5,151.5,2.9,16.7,168.0,169.25,135.19
2018,11,24,10,30,54.0,175.0,2.9,17.0,201.0,205.11,164.18
2018,11,24,10,45,69.0,195.0,2.9,17.3,229.0,236.65,189.4
2018,11,24,11,0,84.0,215.0,2.9,17.6,257.0,269.17,215.18
2018,11,24,11,15,98.0,220.0,2.9,17.75,270.0,285.77,228.39
2018,11,24,11,30,112.0,225.0,2.9,17.9,283.0,308.54,246.44
2018,11,24,11,45,146.5,225.5,2.85,18.1,302.0,334.64,267.44
2018,11,24,12,0,181.0,226.0,2.8,18.3,321.0,361.21,288.68
2018,11,24,12,15,262.0,210.0,2.8,18.35,346.0,408.14,326.89
2018,11,24,12,30,343.0,194.0,2.8,18.4,371.0,448.21,359.5
2018,11,24,12,45,444.5,170.5,2.75,18.45,394.0,501.1,401.82
2018,11,24,13,0,546.0,147.0,2.7,18.5,417.0,544.17,436.22
2018,11,24,13,15,574.5,135.0,2.7,18.4,409.5,551.09,442.19
2018,11,24,13,30,603.0,123.0,2.7,18.3,402.0,552.25,444.01
2018,11,24,13,45,499.5,132.0,2.65,18.25,354.0,484.33,390.89
2018,11,24,14,0,396.0,141.0,2.6,18.2,306.0,421.62,341.21
2018,11,24,14,15,572.0,104.0,2.55,17.95,321.5,483.92,392.55
2018,11,24,14,30,748.0,67.0,2.5,17.7,337.0,530.31,429.69
2018,11,24,14,45,623.5,74.5,2.45,17.5,283.5,452.01,366.95
2018,11,24,15,0,499.0,82.0,2.4,17.3,230.0,375.81,305.36
2018,11,24,15,15,496.5,69.5,2.4,17.3,198.5,344.55,278.93
2018,11,24,15,30,494.0,57.0,2.4,17.3,167.0,311.91,250.06
2018,11,24,15,45,444.5,48.5,1.85,16.15,131.5,262.52,207.16
2018,11,24,16,0,395.0,40.0,1.3,15.0,96.0,215.98,165.43
2018,11,24,16,15,314.0,31.0,1.25,14.25,65.5,161.47,113.95
2018,11,24,16,30,233.0,22.0,1.2,13.5,35.0,104.85,3.04
2018,11,24,16,45,116.5,11.0,1.15,12.8,17.5,40.91,0.0
2018,11,24,17,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,0.65,10.45,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.65,9.45,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,25,6,45,18.0,2.5,0.7,9.1,2.5,0.0,0.0
2018,11,25,7,0,36.0,5.0,0.7,9.0,5.0,4.91,0.0
2018,11,25,7,15,183.5,17.0,0.75,9.5,31.0,16.71,0.0
2018,11,25,7,30,331.0,29.0,0.8,10.0,57.0,30.89,13.11
2018,11,25,7,45,444.5,35.5,0.9,10.45,96.5,64.19,31.76
2018,11,25,8,0,558.0,42.0,1.0,10.9,136.0,108.98,62.05
2018,11,25,8,15,619.0,47.0,1.05,11.45,178.0,155.01,99.29
2018,11,25,8,30,680.0,52.0,1.1,12.0,220.0,205.4,142.47
2018,11,25,8,45,719.5,54.5,1.15,12.55,259.5,252.31,184.45
2018,11,25,9,0,759.0,57.0,1.2,13.1,299.0,301.62,228.26
2018,11,25,9,15,784.0,59.5,1.35,13.75,334.5,347.69,269.19
2018,11,25,9,30,809.0,62.0,1.5,14.4,370.0,394.19,309.51
2018,11,25,9,45,825.5,64.5,1.65,15.1,400.5,437.01,345.95
2018,11,25,10,0,842.0,67.0,1.8,15.8,431.0,478.99,380.73
2018,11,25,10,15,853.5,68.5,1.85,16.15,455.0,514.91,410.19
2018,11,25,10,30,865.0,70.0,1.9,16.5,479.0,550.13,438.36
2018,11,25,10,45,872.0,71.0,1.95,16.85,496.0,580.31,462.1
2018,11,25,11,0,879.0,72.0,2.0,17.2,513.0,608.14,483.6
2018,11,25,11,15,882.5,73.0,2.05,17.45,523.0,631.29,501.41
2018,11,25,11,30,886.0,74.0,2.1,17.7,533.0,651.65,516.9
2018,11,25,11,45,886.0,74.0,2.15,17.95,535.0,665.71,527.59
2018,11,25,12,0,886.0,74.0,2.2,18.2,537.0,676.7,535.74
2018,11,25,12,15,886.5,73.0,2.2,18.3,532.5,683.77,540.74
2018,11,25,12,30,887.0,72.0,2.2,18.4,528.0,687.68,543.57
2018,11,25,12,45,885.0,70.0,2.25,18.5,515.5,685.57,542.44
2018,11,25,13,0,883.0,68.0,2.3,18.6,503.0,680.27,539.13
2018,11,25,13,15,874.5,67.0,2.2,18.55,483.5,668.63,530.73
2018,11,25,13,30,866.0,66.0,2.1,18.5,464.0,654.02,520.26
2018,11,25,13,45,852.5,65.0,2.05,18.5,438.0,633.35,504.96
2018,11,25,14,0,839.0,64.0,2.0,18.5,412.0,614.13,490.25
2018,11,25,14,15,820.5,61.5,1.95,18.35,379.5,583.72,467.25
2018,11,25,14,30,802.0,59.0,1.9,18.2,347.0,551.39,442.33
2018,11,25,14,45,775.0,56.0,1.9,18.05,310.0,512.01,411.53
2018,11,25,15,0,748.0,53.0,1.9,17.9,273.0,471.74,379.08
2018,11,25,15,15,661.5,53.0,1.9,17.9,226.5,404.54,324.32
2018,11,25,15,30,575.0,53.0,1.9,17.9,180.0,344.24,273.73
2018,11,25,15,45,378.0,50.0,1.4,16.6,126.0,235.21,184.64
2018,11,25,16,0,181.0,47.0,0.9,15.3,72.0,139.96,106.53
2018,11,25,16,15,124.0,33.0,0.95,14.9,47.5,90.67,62.45
2018,11,25,16,30,67.0,19.0,1.0,14.5,23.0,46.65,0.0
2018,11,25,16,45,33.5,9.5,1.05,14.05,11.5,17.97,0.0
2018,11,25,17,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,26,6,45,12.0,2.0,1.1,7.45,2.0,0.0,0.0
2018,11,26,7,0,24.0,4.0,1.1,7.4,4.0,3.93,0.0
2018,11,26,7,15,43.5,17.0,1.2,8.15,19.5,16.71,0.0
2018,11,26,7,30,63.0,30.0,1.3,8.9,35.0,27.83,13.7
2018,11,26,7,45,97.5,45.5,1.4,9.7,59.0,48.46,31.29
2018,11,26,8,0,132.0,61.0,1.5,10.5,83.0,73.66,51.09
2018,11,26,8,15,158.5,77.0,1.45,11.05,110.5,101.51,74.13
2018,11,26,8,30,185.0,93.0,1.4,11.6,138.0,131.97,99.88
2018,11,26,8,45,208.0,107.5,1.4,12.15,166.5,162.48,125.99
2018,11,26,9,0,231.0,122.0,1.4,12.7,195.0,194.92,153.59
2018,11,26,9,15,236.5,137.0,1.45,13.45,219.0,223.34,177.8
2018,11,26,9,30,242.0,152.0,1.5,14.2,243.0,251.89,201.6
2018,11,26,9,45,324.5,152.0,1.55,14.95,285.0,299.04,239.58
2018,11,26,10,0,407.0,152.0,1.6,15.7,327.0,355.22,284.35
2018,11,26,10,15,420.5,159.5,1.6,16.15,349.0,385.48,308.36
2018,11,26,10,30,434.0,167.0,1.6,16.6,371.0,415.48,331.82
2018,11,26,10,45,405.0,180.0,1.55,17.05,375.5,426.46,339.71
2018,11,26,11,0,376.0,193.0,1.5,17.5,380.0,429.57,341.44
2018,11,26,11,15,345.5,203.5,1.45,17.85,378.0,431.6,342.24
2018,11,26,11,30,315.0,214.0,1.4,18.2,376.0,431.39,341.17
2018,11,26,11,45,254.0,219.5,1.35,18.5,350.5,403.91,319.02
2018,11,26,12,0,193.0,225.0,1.3,18.8,325.0,367.31,289.95
2018,11,26,12,15,175.0,220.0,1.3,19.05,310.0,352.54,278.51
2018,11,26,12,30,157.0,215.0,1.3,19.3,295.0,336.91,266.22
2018,11,26,12,45,355.5,179.5,1.3,19.5,355.5,440.58,349.39
2018,11,26,13,0,554.0,144.0,1.3,19.7,416.0,543.68,428.71
2018,11,26,13,15,441.0,158.0,1.3,19.65,369.0,481.52,380.31
2018,11,26,13,30,328.0,172.0,1.3,19.6,322.0,411.49,326.55
2018,11,26,13,45,488.0,133.0,1.3,19.5,341.5,475.99,378.88
2018,11,26,14,0,648.0,94.0,1.3,19.4,361.0,529.22,420.72
2018,11,26,14,15,430.0,114.0,1.1,18.9,285.5,403.09,322.19
2018,11,26,14,30,212.0,134.0,0.9,18.4,210.0,281.45,225.54
2018,11,26,14,45,227.5,118.5,0.75,17.95,192.0,267.81,215.53
2018,11,26,15,0,243.0,103.0,0.6,17.5,174.0,252.51,203.07
2018,11,26,15,15,320.0,84.0,0.6,17.5,163.0,269.59,215.83
2018,11,26,15,30,397.0,65.0,0.6,17.5,152.0,272.44,215.73
2018,11,26,15,45,355.0,54.5,0.65,16.65,119.5,228.32,178.27
2018,11,26,16,0,313.0,44.0,0.7,15.8,87.0,186.85,141.9
2018,11,26,16,15,229.5,32.0,0.75,15.5,57.5,132.46,91.6
2018,11,26,16,30,146.0,20.0,0.8,15.2,28.0,75.82,0.0
2018,11,26,16,45,73.0,10.0,0.8,14.9,14.0,28.58,0.0
2018,11,26,17,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,27,6,45,9.5,1.5,1.1,9.15,1.5,0.0,0.0
2018,11,27,7,0,19.0,3.0,1.1,9.2,3.0,0.0,0.0
2018,11,27,7,15,9.5,9.5,1.05,9.6,9.5,9.34,0.0
2018,11,27,7,30,0.0,16.0,1.0,10.0,16.0,15.44,5.01
2018,11,27,7,45,0.0,25.5,0.95,10.35,25.5,24.62,14.84
2018,11,27,8,0,0.0,35.0,0.9,10.7,35.0,33.8,23.15
2018,11,27,8,15,0.0,42.5,1.05,11.2,42.5,41.05,29.63
2018,11,27,8,30,0.0,50.0,1.2,11.7,50.0,48.31,35.97
2018,11,27,8,45,0.0,53.5,1.35,12.2,53.5,51.69,38.88
2018,11,27,9,0,0.0,57.0,1.5,12.7,57.0,55.08,41.71
2018,11,27,9,15,0.0,68.0,1.5,13.0,68.0,65.73,50.69
2018,11,27,9,30,0.0,79.0,1.5,13.3,79.0,76.45,59.62
2018,11,27,9,45,0.5,96.5,1.55,13.6,96.5,93.82,74.04
2018,11,27,10,0,1.0,114.0,1.6,13.9,114.0,111.36,88.45
2018,11,27,10,15,3.0,124.0,1.6,14.1,125.0,122.38,97.37
2018,11,27,10,30,5.0,134.0,1.6,14.3,136.0,133.58,106.41
2018,11,27,10,45,3.0,132.0,1.65,14.5,133.0,130.63,103.74
2018,11,27,11,0,1.0,130.0,1.7,14.7,130.0,127.56,101.02
2018,11,27,11,15,0.5,115.0,1.75,14.8,115.0,112.29,88.34
2018,11,27,11,30,0.0,100.0,1.8,14.9,100.0,97.05,75.69
2018,11,27,11,45,0.0,84.0,1.9,15.0,84.0,81.25,62.57
2018,11,27,12,0,0.0,68.0,2.0,15.1,68.0,65.75,49.65
2018,11,27,12,15,0.0,69.0,2.1,15.15,69.0,66.72,50.48
2018,11,27,12,30,0.0,70.0,2.2,15.2,70.0,67.68,51.3
2018,11,27,12,45,0.5,88.5,2.3,15.25,88.5,86.03,66.63
2018,11,27,13,0,1.0,107.0,2.4,15.3,107.0,105.07,82.47
2018,11,27,13,15,1.5,100.5,2.45,15.35,101.0,98.92,77.45
2018,11,27,13,30,2.0,94.0,2.5,15.4,95.0,92.77,72.45
2018,11,27,13,45,2.5,80.5,2.5,15.4,81.5,79.52,61.51
2018,11,27,14,0,3.0,67.0,2.5,15.4,68.0,66.65,50.85
2018,11,27,14,15,5.0,66.0,2.4,15.3,67.5,66.83,51.16
2018,11,27,14,30,7.0,65.0,2.3,15.2,67.0,66.92,51.36
2018,11,27,14,45,4.0,56.0,2.15,15.05,57.0,56.34,42.43
2018,11,27,15,0,1.0,47.0,2.0,14.9,47.0,45.92,33.57
2018,11,27,15,15,0.5,30.0,2.0,14.9,30.0,29.2,19.29
2018,11,27,15,30,0.0,13.0,2.0,14.9,13.0,12.53,5.02
2018,11,27,15,45,0.0,10.0,1.65,14.4,10.0,9.64,2.5
2018,11,27,16,0,0.0,7.0,1.3,13.9,7.0,6.74,0.0
2018,11,27,16,15,2.5,5.0,1.2,13.7,5.0,5.71,0.0
2018,11,27,16,30,5.0,3.0,1.1,13.5,3.0,4.54,0.0
2018,11,27,16,45,2.5,1.5,1.0,13.35,1.5,2.11,0.0
2018,11,27,17,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
