Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,14,15,422.0,121.0,1.65,16.25,272.5,399.26,324.96
2018,12,18,14,30,576.0,89.0,1.6,16.1,286.0,446.05,362.31
2018,12,18,14,45,509.0,87.5,1.55,15.9,248.0,394.11,320.2
2018,12,18,15,0,442.0,86.0,1.5,15.7,210.0,341.82,277.69
2018,12,18,15,15,375.5,79.0,1.5,15.7,173.5,288.82,233.73
2018,12,18,15,30,309.0,72.0,1.5,15.7,137.0,239.06,191.61
2018,12,18,15,45,307.5,57.0,1.15,14.5,110.0,210.81,166.44
2018,12,18,16,0,306.0,42.0,0.8,13.3,83.0,181.74,139.14
2018,12,18,16,15,287.5,31.5,0.85,12.95,59.0,152.79,106.39
2018,12,18,16,30,269.0,21.0,0.9,12.6,35.0,114.87,0.0
2018,12,18,16,45,134.5,10.5,0.95,12.2,17.5,45.59,0.0
2018,12,18,17,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,19,7,15,5.0,2.5,0.7,10.1,2.5,0.0,0.0
2018,12,19,7,30,10.0,5.0,0.7,10.4,5.0,4.91,0.0
2018,12,19,7,45,5.0,13.5,0.7,10.7,13.5,13.2,1.42
2018,12,19,8,0,0.0,22.0,0.7,11.0,22.0,21.23,11.71
2018,12,19,8,15,0.0,34.0,0.8,11.45,34.0,32.84,22.11
2018,12,19,8,30,0.0,46.0,0.9,11.9,46.0,44.41,32.28
2018,12,19,8,45,5.5,63.0,1.0,12.3,64.5,62.03,47.27
2018,12,19,9,0,11.0,80.0,1.1,12.7,83.0,80.3,62.72
2018,12,19,9,15,6.5,83.5,1.2,13.1,85.5,82.91,65.06
2018,12,19,9,30,2.0,87.0,1.3,13.5,88.0,85.08,66.9
2018,12,19,9,45,5.0,95.0,1.4,13.9,97.0,94.2,74.4
2018,12,19,10,0,8.0,103.0,1.5,14.3,106.0,103.58,82.05
2018,12,19,10,15,15.5,123.0,1.65,14.6,129.5,127.26,101.59
2018,12,19,10,30,23.0,143.0,1.8,14.9,153.0,151.64,121.53
2018,12,19,10,45,14.5,132.5,1.95,15.15,139.0,137.31,109.47
2018,12,19,11,0,6.0,122.0,2.1,15.4,125.0,122.48,97.0
2018,12,19,11,15,40.0,144.5,2.2,15.65,163.5,168.36,135.13
2018,12,19,11,30,74.0,167.0,2.3,15.9,202.0,213.51,172.17
2018,12,19,11,45,82.5,168.5,2.45,16.1,208.0,222.04,179.1
2018,12,19,12,0,91.0,170.0,2.6,16.3,214.0,236.48,190.87
2018,12,19,12,15,102.0,175.0,2.55,16.4,224.0,250.76,202.51
2018,12,19,12,30,113.0,180.0,2.5,16.5,234.0,265.03,214.1
2018,12,19,12,45,197.5,177.0,2.5,16.6,269.5,317.71,257.85
2018,12,19,13,0,282.0,174.0,2.5,16.7,305.0,377.32,306.23
2018,12,19,13,15,279.5,169.5,2.4,16.65,295.0,370.92,301.03
2018,12,19,13,30,277.0,165.0,2.3,16.6,285.0,363.58,295.35
2018,12,19,13,45,232.0,150.0,2.15,16.6,247.0,316.61,257.63
2018,12,19,14,0,187.0,135.0,2.0,16.6,209.0,269.8,219.77
2018,12,19,14,15,368.5,106.5,1.8,16.4,238.0,350.88,287.24
2018,12,19,14,30,550.0,78.0,1.6,16.2,267.0,418.94,341.57
2018,12,19,14,45,642.5,66.0,1.4,16.0,264.5,443.16,359.04
2018,12,19,15,0,735.0,54.0,1.2,15.8,262.0,458.23,368.38
2018,12,19,15,15,692.5,51.0,1.2,15.8,224.0,412.23,329.86
2018,12,19,15,30,650.0,48.0,1.2,15.8,186.0,366.76,290.94
2018,12,19,15,45,584.0,42.5,0.9,14.85,146.5,309.56,241.79
2018,12,19,16,0,518.0,37.0,0.6,13.9,107.0,259.61,196.89
2018,12,19,16,15,396.0,29.0,0.6,13.55,71.5,188.23,130.9
2018,12,19,16,30,274.0,21.0,0.6,13.2,36.0,117.04,0.0
2018,12,19,16,45,137.0,10.5,0.65,12.9,18.0,46.4,0.0
2018,12,19,17,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.15,6.35,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,0.95,6.65,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.85,7.05,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,0.75,7.35,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,0.65,7.45,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,20,7,15,18.0,3.0,1.25,7.65,3.5,0.0,0.0
2018,12,20,7,30,36.0,6.0,1.3,7.8,7.0,5.9,0.0
2018,12,20,7,45,149.5,18.0,1.35,7.9,32.5,16.16,1.72
2018,12,20,8,0,263.0,30.0,1.4,8.0,58.0,44.51,22.07
2018,12,20,8,15,151.5,42.0,1.4,8.3,59.5,57.69,36.85
2018,12,20,8,30,40.0,54.0,1.4,8.6,61.0,58.81,43.26
2018,12,20,8,45,26.5,68.5,1.4,8.85,73.5,72.19,55.8
2018,12,20,9,0,13.0,83.0,1.4,9.1,86.0,83.72,66.45
2018,12,20,9,15,15.0,93.5,1.35,9.5,97.5,95.28,76.35
2018,12,20,9,30,17.0,104.0,1.3,9.9,109.0,107.01,86.27
2018,12,20,9,45,23.5,121.5,1.25,10.3,129.5,129.32,104.92
2018,12,20,10,0,30.0,139.0,1.2,10.7,150.0,151.07,122.88
2018,12,20,10,15,19.0,132.5,1.2,11.0,139.5,138.39,112.08
2018,12,20,10,30,8.0,126.0,1.2,11.3,129.0,127.09,102.43
2018,12,20,10,45,23.5,152.0,1.2,11.65,162.5,161.76,131.16
2018,12,20,11,0,39.0,178.0,1.2,12.0,196.0,201.79,163.78
2018,12,20,11,15,48.5,187.5,1.15,12.15,210.5,218.76,177.37
2018,12,20,11,30,58.0,197.0,1.1,12.3,225.0,236.19,191.34
2018,12,20,11,45,57.0,198.0,1.1,12.45,225.5,238.31,192.86
2018,12,20,12,0,56.0,199.0,1.1,12.6,226.0,240.28,194.34
2018,12,20,12,15,71.0,199.5,1.05,12.7,233.5,251.75,203.79
2018,12,20,12,30,86.0,200.0,1.0,12.8,241.0,263.35,213.28
2018,12,20,12,45,113.5,197.0,0.95,12.85,250.0,285.89,231.73
2018,12,20,13,0,141.0,194.0,0.9,12.9,259.0,301.59,244.64
2018,12,20,13,15,143.5,188.5,0.8,12.85,252.5,297.85,241.63
2018,12,20,13,30,146.0,183.0,0.7,12.8,246.0,293.64,238.34
2018,12,20,13,45,104.5,171.5,0.6,12.8,215.5,254.45,206.36
2018,12,20,14,0,63.0,160.0,0.5,12.8,185.0,208.8,169.13
2018,12,20,14,15,51.5,144.0,0.45,12.65,163.5,183.89,149.14
2018,12,20,14,30,40.0,128.0,0.4,12.5,142.0,159.22,129.0
2018,12,20,14,45,27.0,113.5,0.35,12.4,122.5,135.88,109.67
2018,12,20,15,0,14.0,99.0,0.3,12.3,103.0,108.29,86.58
2018,12,20,15,15,7.5,82.5,0.3,12.3,84.5,87.58,69.09
2018,12,20,15,30,1.0,66.0,0.3,12.3,66.0,67.17,51.64
2018,12,20,15,45,0.5,52.0,0.3,11.9,52.0,52.57,39.02
2018,12,20,16,0,0.0,38.0,0.3,11.5,38.0,37.86,26.11
2018,12,20,16,15,3.5,26.0,0.35,11.35,26.0,26.75,15.41
2018,12,20,16,30,7.0,14.0,0.4,11.2,14.0,15.87,0.0
2018,12,20,16,45,3.5,7.0,0.4,11.05,7.0,7.81,0.0
2018,12,20,17,0,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,0.45,10.85,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.55,10.8,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.65,10.7,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.55,10.6,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.55,10.55,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.65,10.45,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,21,7,15,26.0,3.5,0.6,10.95,4.0,0.0,0.0
2018,12,21,7,30,52.0,7.0,0.6,11.1,8.0,6.88,0.0
2018,12,21,7,45,83.5,19.0,0.6,11.25,25.5,16.16,1.53
2018,12,21,8,0,115.0,31.0,0.6,11.4,43.0,36.01,19.78
2018,12,21,8,15,255.0,40.5,0.75,11.65,83.0,67.56,40.17
2018,12,21,8,30,395.0,50.0,0.9,11.9,123.0,114.11,73.77
2018,12,21,8,45,345.5,63.0,1.0,12.15,137.5,136.05,96.32
2018,12,21,9,0,296.0,76.0,1.1,12.4,152.0,153.65,115.16
2018,12,21,9,15,215.0,101.0,1.15,12.7,160.5,166.96,130.31
2018,12,21,9,30,134.0,126.0,1.2,13.0,169.0,172.53,137.61
2018,12,21,9,45,102.5,134.5,1.25,13.25,169.5,175.21,140.8
2018,12,21,10,0,71.0,143.0,1.3,13.5,170.0,172.46,138.98
2018,12,21,10,15,77.0,158.0,1.45,13.75,189.0,193.53,156.37
2018,12,21,10,30,83.0,173.0,1.6,14.0,208.0,215.03,173.88
2018,12,21,10,45,46.0,155.5,1.7,14.3,175.0,180.27,145.2
2018,12,21,11,0,9.0,138.0,1.8,14.6,142.0,140.27,111.88
2018,12,21,11,15,5.0,132.5,1.85,14.8,134.5,132.68,105.51
2018,12,21,11,30,1.0,127.0,1.9,15.0,127.0,124.9,98.91
2018,12,21,11,45,0.5,106.0,1.95,15.2,106.0,103.49,81.13
2018,12,21,12,0,0.0,85.0,2.0,15.4,85.0,82.24,63.45
2018,12,21,12,15,37.0,130.5,2.05,15.45,148.0,155.38,124.76
2018,12,21,12,30,74.0,176.0,2.1,15.5,211.0,228.98,185.13
2018,12,21,12,45,160.5,182.5,2.2,15.6,257.0,299.85,243.61
2018,12,21,13,0,247.0,189.0,2.3,15.7,303.0,371.59,301.75
2018,12,21,13,15,315.5,172.5,2.25,15.65,313.0,397.43,323.27
2018,12,21,13,30,384.0,156.0,2.2,15.6,323.0,429.24,349.29
2018,12,21,13,45,340.5,154.0,2.2,15.5,296.0,389.14,317.49
2018,12,21,14,0,297.0,152.0,2.2,15.4,269.0,357.03,291.84
2018,12,21,14,15,191.5,140.5,2.1,15.2,214.0,269.87,220.94
2018,12,21,14,30,86.0,129.0,2.0,15.0,159.0,193.58,157.56
2018,12,21,14,45,126.5,107.5,1.9,14.8,146.5,189.9,155.4
2018,12,21,15,0,167.0,86.0,1.8,14.6,134.0,190.46,156.0
2018,12,21,15,15,223.5,74.5,1.8,14.6,128.5,201.01,164.13
2018,12,21,15,30,280.0,63.0,1.8,14.6,123.0,215.38,174.13
2018,12,21,15,45,236.0,52.0,1.4,13.15,95.5,174.78,139.02
2018,12,21,16,0,192.0,41.0,1.0,11.7,68.0,136.9,105.69
2018,12,21,16,15,173.0,31.0,1.05,11.3,49.0,112.51,79.86
2018,12,21,16,30,154.0,21.0,1.1,10.9,30.0,81.46,6.71
2018,12,21,16,45,77.0,10.5,1.15,10.5,15.0,30.8,0.0
2018,12,21,17,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,21,17,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.05,5.55,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,0.95,5.85,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,0.85,5.75,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,0.8,5.65,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,0.75,5.6,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,12,22,7,15,76.0,6.5,0.75,5.95,8.0,0.0,0.0
2018,12,22,7,30,152.0,13.0,0.8,6.3,16.0,12.78,0.0
2018,12,22,7,45,249.0,22.0,0.8,6.65,41.5,20.37,2.4
2018,12,22,8,0,346.0,31.0,0.8,7.0,67.0,49.51,23.68
2018,12,22,8,15,263.5,49.0,0.9,7.5,83.5,76.13,47.69
2018,12,22,8,30,181.0,67.0,1.0,8.0,100.0,94.36,67.41
2018,12,22,8,45,233.5,79.0,1.1,8.45,132.0,126.88,94.26
2018,12,22,9,0,286.0,91.0,1.2,8.9,164.0,164.08,125.72
2018,12,22,9,15,415.5,89.5,1.15,9.3,213.5,217.14,168.77
2018,12,22,9,30,545.0,88.0,1.1,9.7,263.0,280.65,221.01
2018,12,22,9,45,611.0,86.0,1.1,10.05,301.0,327.54,260.86
2018,12,22,10,0,677.0,84.0,1.1,10.4,339.0,378.02,303.17
2018,12,22,10,15,597.0,106.5,1.05,10.75,342.5,390.27,314.77
2018,12,22,10,30,517.0,129.0,1.0,11.1,346.0,393.43,318.31
2018,12,22,10,45,499.0,139.5,0.9,11.4,357.0,412.09,333.24
2018,12,22,11,0,481.0,150.0,0.8,11.7,368.0,428.33,345.56
2018,12,22,11,15,483.5,154.0,0.8,11.95,378.5,447.09,360.28
2018,12,22,11,30,486.0,158.0,0.8,12.2,389.0,464.42,373.62
2018,12,22,11,45,463.0,164.5,0.8,12.4,386.5,467.38,375.64
2018,12,22,12,0,440.0,171.0,0.8,12.6,384.0,468.07,375.92
2018,12,22,12,15,401.0,179.0,0.9,12.9,372.5,458.13,368.31
2018,12,22,12,30,362.0,187.0,1.0,13.2,361.0,439.37,353.98
2018,12,22,12,45,357.5,182.5,1.05,13.45,351.5,434.13,350.34
2018,12,22,13,0,353.0,178.0,1.1,13.7,342.0,427.59,345.53
2018,12,22,13,15,273.0,179.0,1.15,13.75,303.0,377.55,305.93
2018,12,22,13,30,193.0,180.0,1.2,13.8,264.0,320.02,260.07
2018,12,22,13,45,125.0,161.0,1.2,13.8,214.5,254.98,207.64
2018,12,22,14,0,57.0,142.0,1.2,13.8,165.0,184.06,149.33
2018,12,22,14,15,97.5,142.0,1.15,13.65,177.5,215.79,176.39
2018,12,22,14,30,138.0,142.0,1.1,13.5,190.0,239.19,195.9
2018,12,22,14,45,97.0,122.0,1.05,13.35,154.0,191.32,156.17
2018,12,22,15,0,56.0,102.0,1.0,13.2,118.0,138.66,112.25
2018,12,22,15,15,45.0,91.5,1.0,13.2,103.0,121.33,97.51
2018,12,22,15,30,34.0,81.0,1.0,13.2,88.0,104.85,83.16
2018,12,22,15,45,24.0,64.5,0.95,11.95,69.0,81.67,63.37
2018,12,22,16,0,14.0,48.0,0.9,10.7,50.0,58.91,43.65
2018,12,22,16,15,10.0,33.0,0.95,10.4,34.0,40.66,26.6
2018,12,22,16,30,6.0,18.0,1.0,10.1,18.0,20.68,0.0
2018,12,22,16,45,3.0,9.0,1.0,9.8,9.0,9.65,0.0
2018,12,22,17,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,22,17,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.65,9.15,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.55,9.25,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.45,9.15,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.55,8.85,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.85,7.2,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.75,7.2,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.65,7.65,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,12,23,7,15,31.0,5.5,0.55,8.2,6.0,0.0,0.0
2018,12,23,7,30,62.0,11.0,0.5,8.5,12.0,10.81,0.0
2018,12,23,7,45,118.0,24.0,0.45,8.8,33.5,20.27,2.79
2018,12,23,8,0,174.0,37.0,0.4,9.1,55.0,43.98,24.54
2018,12,23,8,15,220.0,50.0,0.4,9.5,83.5,71.86,45.6
2018,12,23,8,30,266.0,63.0,0.4,9.9,112.0,104.18,71.37
2018,12,23,8,45,274.0,76.5,0.4,10.3,137.0,133.37,97.12
2018,12,23,9,0,282.0,90.0,0.4,10.7,162.0,161.63,122.33
2018,12,23,9,15,257.0,107.5,0.5,11.2,180.5,185.35,144.51
2018,12,23,9,30,232.0,125.0,0.6,11.7,199.0,206.6,163.91
2018,12,23,9,45,235.5,136.5,0.65,12.2,218.5,230.23,184.11
2018,12,23,10,0,239.0,148.0,0.7,12.7,238.0,253.7,203.74
2018,12,23,10,15,245.0,159.0,0.95,13.2,256.5,277.58,223.74
2018,12,23,10,30,251.0,170.0,1.2,13.7,275.0,301.33,243.33
2018,12,23,10,45,429.5,145.0,1.45,14.2,335.0,381.28,308.2
2018,12,23,11,0,608.0,120.0,1.7,14.7,395.0,468.27,377.67
2018,12,23,11,15,576.5,131.0,1.75,14.9,397.5,477.93,385.05
2018,12,23,11,30,545.0,142.0,1.8,15.1,400.0,481.93,388.35
2018,12,23,11,45,440.0,161.0,1.85,15.25,371.0,449.39,362.51
2018,12,23,12,0,335.0,180.0,1.9,15.4,342.0,405.55,327.62
2018,12,23,12,15,374.0,176.5,1.9,15.45,356.5,431.31,348.71
2018,12,23,12,30,413.0,173.0,1.9,15.5,371.0,463.7,374.22
2018,12,23,12,45,364.5,177.5,1.95,15.55,350.0,433.02,350.09
2018,12,23,13,0,316.0,182.0,2.0,15.6,329.0,408.22,330.5
2018,12,23,13,15,231.0,183.5,2.0,15.5,289.0,355.71,288.41
2018,12,23,13,30,146.0,185.0,2.0,15.4,249.0,295.94,240.04
2018,12,23,13,45,141.0,164.5,2.0,15.35,223.5,269.09,219.12
2018,12,23,14,0,136.0,144.0,2.0,15.3,198.0,241.74,197.41
2018,12,23,14,15,115.5,133.0,1.9,15.1,176.5,215.87,176.29
2018,12,23,14,30,95.0,122.0,1.8,14.9,155.0,190.39,155.27
2018,12,23,14,45,135.0,116.0,1.75,14.65,157.5,204.97,167.86
2018,12,23,15,0,175.0,110.0,1.7,14.4,160.0,224.39,183.74
2018,12,23,15,15,112.5,89.0,1.7,14.4,119.5,157.72,127.76
2018,12,23,15,30,50.0,68.0,1.7,14.4,79.0,95.56,75.19
2018,12,23,15,45,25.0,50.5,1.3,13.1,56.0,63.81,48.24
2018,12,23,16,0,0.0,33.0,0.9,11.8,33.0,31.87,21.11
2018,12,23,16,15,11.5,22.5,0.9,11.45,23.0,26.51,15.38
2018,12,23,16,30,23.0,12.0,0.9,11.1,13.0,20.7,0.22
2018,12,23,16,45,23.0,7.5,0.95,10.75,7.5,13.55,0.0
2018,12,23,17,0,23.0,3.0,1.0,10.4,2.0,0.0,0.0
2018,12,23,17,15,11.5,1.5,0.95,10.3,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.65,10.15,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.55,10.2,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.45,10.2,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.45,10.15,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.5,10.05,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.5,9.95,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.55,9.9,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.6,9.85,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.65,9.35,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,24,7,15,8.0,3.0,1.3,9.0,3.0,0.0,0.0
2018,12,24,7,30,16.0,6.0,1.4,9.5,6.0,5.9,0.0
2018,12,24,7,45,8.0,17.0,1.5,10.0,17.0,16.32,0.43
2018,12,24,8,0,0.0,28.0,1.6,10.5,28.0,26.94,16.03
2018,12,24,8,15,2.0,44.0,1.75,10.85,44.5,42.45,30.02
2018,12,24,8,30,4.0,60.0,1.9,11.2,61.0,58.36,43.92
2018,12,24,8,45,8.5,75.0,2.1,11.55,77.0,74.14,57.51
2018,12,24,9,0,13.0,90.0,2.3,11.9,93.0,90.44,71.42
2018,12,24,9,15,6.5,76.5,2.35,12.25,78.0,76.01,59.43
2018,12,24,9,30,0.0,63.0,2.4,12.6,63.0,60.89,46.66
2018,12,24,9,45,25.0,92.0,2.5,13.0,101.5,100.04,79.5
2018,12,24,10,0,50.0,121.0,2.6,13.4,140.0,140.91,113.54
2018,12,24,10,15,61.5,145.0,2.7,13.75,170.0,172.75,139.84
2018,12,24,10,30,73.0,169.0,2.8,14.1,200.0,205.67,166.78
2018,12,24,10,45,40.0,137.5,2.95,14.45,154.5,158.28,127.46
2018,12,24,11,0,7.0,106.0,3.1,14.8,109.0,106.96,84.46
2018,12,24,11,15,7.0,118.5,3.2,14.95,121.5,119.67,94.96
2018,12,24,11,30,7.0,131.0,3.3,15.1,134.0,132.49,105.44
2018,12,24,11,45,4.5,101.5,3.4,15.25,103.5,101.41,79.57
2018,12,24,12,0,2.0,72.0,3.5,15.4,73.0,70.86,54.05
2018,12,24,12,15,1.0,61.0,3.55,15.25,61.5,59.6,44.65
2018,12,24,12,30,0.0,50.0,3.6,15.1,50.0,48.31,35.19
2018,12,24,12,45,0.0,48.0,3.6,14.95,48.0,46.38,33.6
2018,12,24,13,0,0.0,46.0,3.6,14.8,46.0,44.44,32.02
2018,12,24,13,15,0.0,67.0,3.5,14.55,67.0,64.77,49.23
2018,12,24,13,30,0.0,88.0,3.4,14.3,88.0,85.47,66.73
2018,12,24,13,45,0.0,78.0,3.25,14.1,78.0,75.45,58.42
2018,12,24,14,0,0.0,68.0,3.1,13.9,68.0,65.73,50.35
2018,12,24,14,15,4.5,59.0,3.05,13.8,60.5,59.7,45.44
2018,12,24,14,30,9.0,50.0,3.0,13.7,53.0,53.49,40.32
2018,12,24,14,45,5.5,37.0,2.95,13.6,39.0,38.76,27.72
2018,12,24,15,0,2.0,24.0,2.9,13.5,25.0,24.21,15.19
2018,12,24,15,15,1.0,17.5,2.9,13.5,18.0,17.37,9.29
2018,12,24,15,30,0.0,11.0,2.9,13.5,11.0,10.6,3.42
2018,12,24,15,45,0.0,9.0,3.0,13.35,9.0,8.67,1.71
2018,12,24,16,0,0.0,7.0,3.1,13.2,7.0,6.74,0.0
2018,12,24,16,15,5.5,5.5,3.35,13.15,6.0,7.7,0.41
2018,12,24,16,30,11.0,4.0,3.6,13.1,5.0,8.81,0.0
2018,12,24,16,45,11.0,3.0,3.8,13.05,3.5,5.92,0.0
2018,12,24,17,0,11.0,2.0,4.0,13.0,2.0,0.0,0.0
2018,12,24,17,15,5.5,1.0,3.9,12.7,1.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,2.8,10.15,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,2.65,9.65,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.35,7.4,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.45,7.05,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.35,4.95,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.35,4.95,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,25,7,15,15.0,1.5,1.4,5.75,2.0,0.0,0.0
2018,12,25,7,30,30.0,3.0,1.5,6.5,4.0,2.95,0.0
2018,12,25,7,45,62.5,8.0,1.6,7.25,13.5,6.39,0.0
2018,12,25,8,0,95.0,13.0,1.7,8.0,23.0,17.0,5.22
2018,12,25,8,15,278.0,24.5,1.9,8.5,71.5,53.13,27.56
2018,12,25,8,30,461.0,36.0,2.1,9.0,120.0,108.0,66.47
2018,12,25,8,45,598.5,41.5,2.3,9.55,177.0,165.55,112.14
2018,12,25,9,0,736.0,47.0,2.5,10.1,234.0,234.7,169.64
2018,12,25,9,15,767.0,49.5,2.65,10.55,270.5,280.55,212.06
2018,12,25,9,30,798.0,52.0,2.8,11.0,307.0,327.59,255.12
2018,12,25,9,45,817.5,56.0,2.95,11.45,340.0,372.7,296.0
2018,12,25,10,0,837.0,60.0,3.1,11.9,373.0,417.45,335.62
2018,12,25,10,15,854.5,61.0,3.3,12.25,400.0,456.4,369.96
2018,12,25,10,30,872.0,62.0,3.5,12.6,427.0,495.0,403.23
2018,12,25,10,45,884.5,62.5,3.7,12.95,448.0,529.09,432.25
2018,12,25,11,0,897.0,63.0,3.9,13.3,469.0,561.28,459.17
2018,12,25,11,15,905.0,63.0,4.0,13.5,482.5,588.22,481.56
2018,12,25,11,30,913.0,63.0,4.1,13.7,496.0,612.63,501.59
2018,12,25,11,45,917.0,63.0,4.2,13.9,502.5,631.92,517.42
2018,12,25,12,0,921.0,63.0,4.3,14.1,509.0,648.27,530.84
2018,12,25,12,15,920.5,63.0,4.3,14.25,507.5,658.71,539.2
2018,12,25,12,30,920.0,63.0,4.3,14.4,506.0,665.97,545.01
2018,12,25,12,45,915.0,63.5,4.35,14.5,497.0,667.68,546.74
2018,12,25,13,0,910.0,64.0,4.4,14.6,488.0,666.17,545.94
2018,12,25,13,15,902.5,63.5,4.4,14.65,471.5,658.72,540.38
2018,12,25,13,30,895.0,63.0,4.4,14.7,455.0,648.19,532.33
2018,12,25,13,45,883.0,61.5,4.4,14.75,431.5,630.69,518.74
2018,12,25,14,0,871.0,60.0,4.4,14.8,408.0,610.45,502.78
2018,12,25,14,15,853.0,58.0,4.25,14.6,378.0,583.46,481.13
2018,12,25,14,30,835.0,56.0,4.1,14.4,348.0,554.36,457.42
2018,12,25,14,45,808.0,54.0,3.9,14.25,313.0,521.95,430.32
2018,12,25,15,0,781.0,52.0,3.7,14.1,278.0,484.63,398.65
2018,12,25,15,15,740.5,49.0,3.7,14.1,239.0,438.49,359.14
2018,12,25,15,30,700.0,46.0,3.7,14.1,200.0,392.64,318.65
2018,12,25,15,45,637.5,41.0,3.05,12.75,159.5,335.73,268.9
2018,12,25,16,0,575.0,36.0,2.4,11.4,119.0,281.54,219.85
2018,12,25,16,15,467.0,30.0,2.25,10.8,82.5,213.27,156.2
2018,12,25,16,30,359.0,24.0,2.1,10.2,46.0,151.22,51.5
2018,12,25,16,45,194.0,13.5,2.0,9.6,24.0,66.02,0.0
2018,12,25,17,0,29.0,3.0,1.9,9.0,2.0,0.0,0.0
2018,12,25,17,15,14.5,1.5,1.85,8.8,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,1.75,7.55,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.65,6.85,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,1.45,5.85,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.35,4.95,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.25,5.35,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,26,7,15,16.5,4.0,1.15,5.9,4.5,0.0,0.0
2018,12,26,7,30,33.0,8.0,1.1,6.4,9.0,7.86,0.0
2018,12,26,7,45,54.5,18.5,1.0,6.9,23.0,15.95,0.0
2018,12,26,8,0,76.0,29.0,0.9,7.4,37.0,30.97,17.15
2018,12,26,8,15,38.0,35.0,1.15,8.05,39.0,37.75,24.84
2018,12,26,8,30,0.0,41.0,1.4,8.7,41.0,39.61,28.49
2018,12,26,8,45,6.0,57.0,1.65,9.4,58.5,56.27,42.78
2018,12,26,9,0,12.0,73.0,1.9,10.1,76.0,73.61,57.57
2018,12,26,9,15,104.0,100.0,2.15,10.45,132.5,130.17,103.52
2018,12,26,9,30,196.0,127.0,2.4,10.8,189.0,195.54,157.31
2018,12,26,9,45,316.5,125.5,2.65,11.2,238.0,248.84,201.07
2018,12,26,10,0,437.0,124.0,2.9,11.6,287.0,314.17,255.18
2018,12,26,10,15,533.0,115.5,3.0,11.85,329.0,366.17,298.71
2018,12,26,10,30,629.0,107.0,3.1,12.1,371.0,425.52,347.95
2018,12,26,10,45,764.0,85.0,3.2,12.4,420.5,491.98,402.61
2018,12,26,11,0,899.0,63.0,3.3,12.7,470.0,561.96,459.46
2018,12,26,11,15,904.5,63.5,3.2,12.85,483.0,588.18,480.51
2018,12,26,11,30,910.0,64.0,3.1,13.0,496.0,611.77,499.26
2018,12,26,11,45,912.0,64.5,3.05,13.2,502.0,630.46,513.95
2018,12,26,12,0,914.0,65.0,3.0,13.4,508.0,646.17,526.1
2018,12,26,12,15,909.5,67.0,2.95,13.5,506.5,656.4,533.99
2018,12,26,12,30,905.0,69.0,2.9,13.6,505.0,663.42,539.32
2018,12,26,12,45,881.5,73.5,2.9,13.7,491.5,657.83,535.04
2018,12,26,13,0,858.0,78.0,2.9,13.8,478.0,652.67,530.94
2018,12,26,13,15,849.5,76.5,2.85,13.75,461.5,643.85,524.46
2018,12,26,13,30,841.0,75.0,2.8,13.7,445.0,632.09,515.63
2018,12,26,13,45,839.0,72.0,2.8,13.65,424.5,619.86,506.57
2018,12,26,14,0,837.0,69.0,2.8,13.6,404.0,604.73,495.04
2018,12,26,14,15,809.0,68.0,2.65,13.35,372.5,573.52,470.42
2018,12,26,14,30,781.0,67.0,2.5,13.1,341.0,540.59,444.06
2018,12,26,14,45,670.5,72.0,2.3,12.9,290.5,470.04,386.84
2018,12,26,15,0,560.0,77.0,2.1,12.7,240.0,400.14,329.43
2018,12,26,15,15,591.0,65.5,2.1,12.7,216.0,386.62,316.93
2018,12,26,15,30,622.0,54.0,2.1,12.7,192.0,369.33,299.8
2018,12,26,15,45,524.0,49.5,1.65,11.45,149.5,300.44,240.93
2018,12,26,16,0,426.0,45.0,1.2,10.2,107.0,236.96,185.66
2018,12,26,16,15,333.0,35.0,1.2,9.7,73.5,175.97,129.94
2018,12,26,16,30,240.0,25.0,1.2,9.2,40.0,115.69,44.31
2018,12,26,16,45,130.5,14.0,1.25,8.75,21.0,49.46,0.0
2018,12,26,17,0,21.0,3.0,1.3,8.3,2.0,0.0,0.0
2018,12,26,17,15,10.5,1.5,1.3,8.0,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.55,6.4,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.6,6.45,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,1.55,5.9,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,1.55,5.7,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,1.65,5.6,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,1.75,5.4,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.05,4.95,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.05,4.55,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,1.95,4.05,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,1.9,3.8,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,1.95,3.85,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.05,3.95,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2018,12,27,7,15,48.5,4.5,2.4,4.75,5.5,0.0,0.0
2018,12,27,7,30,97.0,9.0,2.7,5.5,11.0,8.85,0.0
2018,12,27,7,45,289.0,18.5,3.0,6.3,43.5,15.0,0.0
2018,12,27,8,0,481.0,28.0,3.3,7.1,76.0,51.98,22.04
2018,12,27,8,15,575.5,32.5,3.6,7.65,116.5,91.7,47.6
2018,12,27,8,30,670.0,37.0,3.9,8.2,157.0,140.42,84.91
2018,12,27,8,45,719.5,40.0,4.25,8.8,197.0,186.96,125.77
2018,12,27,9,0,769.0,43.0,4.6,9.4,237.0,237.3,171.62
2018,12,27,9,15,799.0,46.0,4.85,9.85,275.0,284.67,216.19
2018,12,27,9,30,829.0,49.0,5.1,10.3,313.0,333.08,261.34
2018,12,27,9,45,848.5,52.0,5.35,10.75,346.0,378.22,303.29
2018,12,27,10,0,868.0,55.0,5.6,11.2,379.0,422.92,343.98
2018,12,27,10,15,884.0,56.0,5.75,11.55,406.5,463.16,380.2
2018,12,27,10,30,900.0,57.0,5.9,11.9,434.0,502.12,414.56
2018,12,27,10,45,911.0,57.5,6.0,12.2,455.0,536.43,444.44
2018,12,27,11,0,922.0,58.0,6.1,12.5,476.0,568.66,472.03
2018,12,27,11,15,929.5,58.0,6.15,12.65,489.5,596.09,495.43
2018,12,27,11,30,937.0,58.0,6.2,12.8,503.0,620.89,516.33
2018,12,27,11,45,940.5,58.0,6.25,12.95,509.5,640.48,532.77
2018,12,27,12,0,944.0,58.0,6.3,13.1,516.0,657.03,546.57
2018,12,27,12,15,943.5,58.5,6.3,13.15,515.0,668.48,556.2
2018,12,27,12,30,943.0,59.0,6.3,13.2,514.0,676.68,563.12
2018,12,27,12,45,939.0,59.0,6.25,13.25,505.0,678.74,564.97
2018,12,27,13,0,935.0,59.0,6.2,13.3,496.0,677.49,564.12
2018,12,27,13,15,927.5,58.5,6.15,13.25,479.5,670.13,558.56
2018,12,27,13,30,920.0,58.0,6.1,13.2,463.0,659.6,550.39
2018,12,27,13,45,907.5,57.0,6.05,13.15,439.5,642.26,536.64
2018,12,27,14,0,895.0,56.0,6.0,13.1,416.0,622.11,520.41
2018,12,27,14,15,877.5,54.5,5.9,12.9,386.0,595.73,499.03
2018,12,27,14,30,860.0,53.0,5.8,12.7,356.0,567.13,475.38
2018,12,27,14,45,833.5,51.0,5.65,12.5,320.5,530.93,444.86
2018,12,27,15,0,807.0,49.0,5.5,12.3,285.0,493.51,412.57
2018,12,27,15,15,769.0,46.0,5.5,12.3,246.0,451.42,375.39
2018,12,27,15,30,731.0,43.0,5.5,12.3,207.0,405.93,334.33
2018,12,27,15,45,670.0,39.0,4.95,11.35,166.0,349.75,283.9
2018,12,27,16,0,609.0,35.0,4.4,10.4,125.0,296.09,234.19
2018,12,27,16,15,504.0,29.5,4.3,9.9,87.5,227.99,170.08
2018,12,27,16,30,399.0,24.0,4.2,9.4,50.0,161.71,70.39
2018,12,27,16,45,217.5,14.0,4.1,8.95,26.5,73.65,0.0
2018,12,27,17,0,36.0,4.0,4.0,8.5,3.0,0.0,0.0
2018,12,27,17,15,18.0,2.0,3.9,8.25,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.7,7.75,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.3,6.85,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.05,6.25,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,2.9,5.9,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,2.85,5.8,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.55,5.15,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.45,4.9,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.4,4.6,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.4,4.4,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.4,4.25,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.4,4.05,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.45,3.9,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.5,3.8,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.5,3.7,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.5,3.6,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.5,3.55,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.5,3.4,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.5,3.3,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.45,3.2,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.4,3.1,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.4,2.9,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.35,2.85,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.3,2.8,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.3,2.7,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.3,2.6,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.3,2.55,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.3,2.45,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.3,2.4,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.3,2.35,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.3,2.3,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.25,2.3,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.2,2.3,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.15,2.25,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.1,2.2,0.0,0.0,0.0
2018,12,28,7,15,38.0,4.5,2.25,2.85,5.0,0.0,0.0
2018,12,28,7,30,76.0,9.0,2.4,3.5,10.0,8.85,0.0
2018,12,28,7,45,223.5,20.0,2.55,4.1,39.0,16.04,0.0
2018,12,28,8,0,371.0,31.0,2.7,4.7,68.0,47.57,22.07
2018,12,28,8,15,505.0,35.0,2.8,5.25,110.5,86.26,46.48
2018,12,28,8,30,639.0,39.0,2.9,5.8,153.0,136.91,83.95
2018,12,28,8,45,709.5,41.0,3.0,6.35,196.5,185.16,125.45
2018,12,28,9,0,780.0,43.0,3.1,6.9,240.0,239.23,173.78
2018,12,28,9,15,774.5,50.5,3.25,7.5,271.0,281.36,214.86
2018,12,28,9,30,769.0,58.0,3.4,8.1,302.0,321.76,253.67
2018,12,28,9,45,828.5,54.0,3.5,8.7,342.0,372.13,298.71
2018,12,28,10,0,888.0,50.0,3.6,9.3,382.0,425.31,345.31
2018,12,28,10,15,902.5,51.5,3.6,9.7,409.5,466.16,381.42
2018,12,28,10,30,917.0,53.0,3.6,10.1,437.0,505.6,415.43
2018,12,28,10,45,926.5,53.5,3.6,10.5,457.5,539.71,444.35
2018,12,28,11,0,936.0,54.0,3.6,10.9,478.0,571.62,470.8
2018,12,28,11,15,941.0,54.5,3.65,11.15,491.5,598.59,493.16
2018,12,28,11,30,946.0,55.0,3.7,11.4,505.0,622.8,512.93
2018,12,28,11,45,947.5,55.5,3.75,11.65,511.0,641.99,528.46
2018,12,28,12,0,949.0,56.0,3.8,11.9,517.0,658.06,541.33
2018,12,28,12,15,944.5,58.0,3.75,12.0,515.5,668.85,549.84
2018,12,28,12,30,940.0,60.0,3.7,12.1,514.0,676.31,555.65
2018,12,28,12,45,932.0,61.5,3.7,12.25,505.0,677.62,556.72
2018,12,28,13,0,924.0,63.0,3.7,12.4,496.0,675.64,555.2
2018,12,28,13,15,917.5,61.5,3.6,12.4,479.5,667.92,549.27
2018,12,28,13,30,911.0,60.0,3.5,12.4,463.0,657.03,540.8
2018,12,28,13,45,900.5,59.0,3.45,12.4,440.0,641.14,528.46
2018,12,28,14,0,890.0,58.0,3.4,12.4,417.0,622.42,513.7
2018,12,28,14,15,873.5,56.5,3.2,12.2,387.5,596.82,493.15
2018,12,28,14,30,857.0,55.0,3.0,12.0,358.0,568.95,470.4
2018,12,28,14,45,832.0,52.5,2.8,11.8,323.0,533.11,440.81
2018,12,28,15,0,807.0,50.0,2.6,11.6,288.0,499.4,412.04
2018,12,28,15,15,769.5,46.5,2.6,11.6,248.5,453.48,372.94
2018,12,28,15,30,732.0,43.0,2.6,11.6,209.0,407.62,332.64
2018,12,28,15,45,671.0,39.5,1.95,9.8,168.0,351.93,283.99
2018,12,28,16,0,610.0,36.0,1.3,8.0,127.0,298.67,235.59
2018,12,28,16,15,506.5,30.0,1.3,7.5,89.0,230.38,172.56
2018,12,28,16,30,403.0,24.0,1.3,7.0,51.0,164.43,78.49
2018,12,28,16,45,219.5,14.0,1.3,6.5,27.0,74.61,0.0
2018,12,28,17,0,36.0,4.0,1.3,6.0,3.0,0.0,0.0
2018,12,28,17,15,18.0,2.0,1.3,5.9,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.35,5.7,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
